ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
108,2013-01-01,0.0,10445.416666666666,179.75,0.0,0.0,23.202500000000004
108,2013-01-02,0.0,10452.583333333334,171.41666666666666,0.0,0.0,19.13
108,2013-01-03,0.0,10349.75,176.16666666666666,0.0,0.0,21.485
108,2013-01-04,0.0,10205.083333333334,201.83333333333334,0.0,0.0,31.062500000000004
108,2013-01-05,0.0,10324.0,208.125,0.0,0.0,32.3675
108,2013-01-06,0.0,10272.583333333334,210.66666666666666,0.0,0.0,34.43749999999999
108,2013-01-07,0.0,8883.291666666666,622.5277916666666,0.0,0.0,29.255
108,2013-01-08,0.0,10190.625,200.75,0.0,0.0,30.957499999999996
108,2013-01-09,0.0,10384.166666666666,205.70833333333334,0.0,0.0,36.1625
108,2013-01-10,0.0,11129.791666666666,238.95833333333334,0.0,0.0,37.62499999999999
108,2013-01-11,0.0,9266.583333333334,200.04166666666666,0.0,0.0,40.97
108,2013-01-12,0.0,8367.5,2834.2083333333335,0.0,0.0,50.14249999999999
108,2013-01-13,0.0,9288.041666666666,2555.75,0.0,0.0,56.39000000000001
108,2013-01-14,0.0,11205.791666666666,212.25,0.0,0.0,37.3175
108,2013-01-15,0.0,11305.291666666666,214.79166666666666,0.0,0.0,29.539999999999996
108,2013-01-16,0.0,11149.583333333334,185.70833333333334,0.0,0.0,32.76500000000001
108,2013-01-17,0.0,11029.583333333334,189.70833333333334,0.0,0.0,26.157500000000002
108,2013-01-18,0.0,11171.166666666666,197.625,0.0,0.0,20.337500000000002
108,2013-01-19,0.0,9619.208333333334,1859.125,0.0,0.0,41.5025
108,2013-01-20,0.0,8195.541666666666,3515.3333333333335,0.0,0.0,32.4125
108,2013-01-21,0.0,11145.875,169.04166666666666,0.0,0.0,18.9425
108,2013-01-22,149.95833333333334,11076.5,151.5,24.993055555555554,7.70110581962814,10.67
108,2013-01-23,536.7916666666666,10223.791666666666,1157.6666666666667,89.46527777777777,29.86612041901175,9.432500000000003
108,2013-01-24,546.75,10364.083333333334,168.70833333333334,91.125,30.008406435687352,11.082499999999998
108,2013-01-25,563.4583333333334,10785.875,151.625,93.90972222222223,29.71607606656339,12.185000000000002
108,2013-01-26,542.4166666666666,10574.666666666666,181.58333333333334,90.40277777777777,29.17772165132602,13.722500000000002
108,2013-01-27,526.9166666666666,10365.583333333334,192.08333333333334,87.81944444444446,28.915667768067937,21.185
108,2013-01-28,466.4166666666667,8953.416666666666,311.9166666666667,77.7361111111111,29.63263713728154,33.0875
108,2013-01-29,550.4166666666666,10683.916666666666,234.33333333333334,91.73611111111111,29.305296642669017,41.5925
108,2013-01-30,552.4166666666666,10800.541666666666,246.29166666666666,92.06944444444444,29.094190234800465,58.76
108,2013-01-31,547.25,10308.625,185.95833333333334,91.20833333333334,30.197435804160754,32.24
108,2013-02-01,538.4583333333334,10357.416666666666,174.33333333333334,89.74305555555556,29.57234013736802,20.1725
108,2013-02-02,544.8333333333334,10308.041666666666,157.625,90.80555555555556,30.065784669197054,18.035
108,2013-02-03,553.25,10832.583333333334,178.20833333333334,92.20833333333334,29.05189205406528,19.189999999999998
108,2013-02-04,558.2916666666666,10824.041666666666,181.625,93.04861111111111,29.33977154764792,19.565
108,2013-02-05,555.375,10966.083333333334,203.33333333333334,92.5625,28.808445358035762,22.174999999999997
108,2013-02-06,549.1666666666666,10666.125,199.83333333333334,91.52777777777777,29.28751590250026,24.10999999999999
108,2013-02-07,555.6666666666666,10826.666666666666,195.20833333333334,92.61111111111111,29.194740353037762,24.214999999999993
108,2013-02-08,540.125,10511.333333333334,187.16666666666666,90.02083333333334,29.229508229212914,29.48
108,2013-02-09,535.0416666666666,10374.166666666666,187.75,89.1736111111111,29.337251318713687,18.057499999999997
108,2013-02-10,518.7083333333334,10115.333333333334,196.29166666666666,86.45138888888889,29.169438174169027,19.662499999999998
108,2013-02-11,527.0416666666666,10168.5,194.29166666666666,87.84027777777777,29.483096627384132,39.462500000000006
108,2013-02-12,535.125,9926.583333333334,183.08333333333334,89.1875,30.664824671127196,33.455000000000005
108,2013-02-13,535.9583333333334,9733.583333333334,184.79166666666666,89.32638888888889,31.32155495435334,31.647500000000004
108,2013-02-14,521.1666666666666,9365.916666666666,451.875,86.86111111111111,31.65274502999944,32.915
108,2013-02-15,525.9583333333334,9365.666666666666,165.875,87.65972222222223,31.944616714714495,34.58
108,2013-02-16,523.2916666666666,9586.666666666666,162.5,87.21527777777777,31.049973197728324,24.9725
108,2013-02-17,525.2083333333334,9664.916666666666,126.625,87.53472222222223,30.911389849311803,16.287499999999998
108,2013-02-18,487.75,8900.333333333334,147.66666666666666,81.29166666666666,31.172816561177484,20.285
108,2013-02-19,560.7083333333334,9863.166666666666,159.0,93.45138888888889,32.33744304004235,34.730000000000004
108,2013-02-20,258.6666666666667,4552.0,61.027791666666666,43.111111111111114,32.32386252685022,22.962500000000002
108,2013-02-21,0.0,0.0,0.0,0.0,0.0,18.770000000000003
108,2013-02-22,45.791666666666664,842.111125,11.125,7.631944444444444,30.93157852402067,28.054999999999993
108,2013-02-23,23.75,416.75,6.333333333333333,3.958333333333333,32.41701659668067,34.62500000000001
108,2013-02-24,22.166666666666668,401.8333333333333,6.625,3.6944444444444446,31.379026683257294,31.3925
108,2013-02-25,23.333333333333332,415.75,5.833333333333333,3.888888888888889,31.924901449856346,33.32750000000001
108,2013-02-26,23.916666666666668,439.5833333333333,6.291666666666667,3.986111111111111,30.948846761453396,34.57999999999999
108,2013-02-27,24.125,436.75,6.333333333333333,4.020833333333333,31.420959740507538,33.860000000000014
108,2013-02-28,0.0,0.0,0.0,0.0,0.0,34.76749999999999
108,2013-03-01,551.4166666666666,9952.083333333334,169.29166666666666,91.90277777777777,31.517439117995956,30.485
108,2013-03-02,556.5,10108.333333333334,140.875,92.75,31.31631492168178,24.920000000000005
108,2013-03-03,545.4166666666666,9980.166666666666,138.20833333333334,90.90277777777777,31.08677348964335,23.209999999999997
108,2013-03-04,546.0416666666666,9944.666666666666,138.83333333333334,91.00694444444444,31.233495480547923,26.314999999999998
108,2013-03-05,560.2916666666666,10290.666666666666,179.75,93.38194444444444,30.971032947870775,27.725000000000005
108,2013-03-06,546.3333333333334,9973.666666666666,160.625,91.05555555555556,31.159313971235363,32.8775
108,2013-03-07,544.3333333333334,10091.083333333334,181.91666666666666,90.72222222222223,30.684014214969764,34.625
108,2013-03-08,562.9583333333334,10411.833333333334,180.08333333333334,93.82638888888889,30.756299589676278,34.9475
108,2013-03-09,579.6666666666666,10644.333333333334,283.2083333333333,96.61111111111111,30.977395379910018,34.9325
108,2013-03-10,569.6666666666666,10281.638874999999,205.66666666666666,94.94444444444444,31.516900450259094,49.175000000000004
108,2013-03-11,331.7083333333333,5865.666666666667,840.1944166666667,55.28472222222223,32.16799856983199,54.00500000000002
108,2013-03-12,571.2083333333334,10061.916666666666,160.58333333333334,95.2013888888889,32.29229092645812,40.077499999999986
108,2013-03-13,559.625,9929.916666666666,276.2083333333333,93.27083333333334,32.05800862712846,32.4875
108,2013-03-14,564.375,10119.833333333334,143.41666666666666,94.0625,31.72337941995092,25.955
108,2013-03-15,558.125,10146.416666666666,138.58333333333334,93.02083333333333,31.289874504135284,31.677499999999995
108,2013-03-16,541.5,9872.75,161.16666666666666,90.25,31.19933655769669,26.000000000000004
108,2013-03-17,576.2083333333334,10554.0,145.20833333333334,96.03472222222223,31.056140510180448,24.597500000000007
108,2013-03-18,579.6666666666666,10361.0,395.7916666666667,96.61111111111111,31.824507501420925,26.367500000000007
108,2013-03-19,579.7083333333334,10479.083333333334,775.375,96.61805555555556,31.46815547903628,32.7425
108,2013-03-20,579.7083333333334,10446.416666666666,835.9166666666666,96.61805555555556,31.566558575375392,27.882500000000004
108,2013-03-21,531.9166666666666,9626.666666666666,700.7916666666666,88.65277777777779,31.430602204524472,25.685000000000002
108,2013-03-22,0.0,0.0,9104.361083333333,0.0,0.0,29.174782608695647
108,2013-03-23,245.70833333333334,4460.166666666667,7430.916666666667,40.95138888888889,31.336741589128458,33.2075
108,2013-03-24,544.2916666666666,10008.0,149.20833333333334,90.71527777777779,30.936375205391247,32.81
108,2013-03-25,558.0833333333334,10236.333333333334,153.625,93.01388888888889,31.01270664408914,35.555
108,2013-03-26,558.9583333333334,10126.833333333334,185.08333333333334,93.15972222222221,31.397192140792065,38.1575
108,2013-03-27,556.0833333333334,10144.666666666666,163.70833333333334,92.68055555555556,31.180791494162236,36.725
108,2013-03-28,564.1666666666666,10298.666666666666,194.75,94.02777777777777,31.16100520024167,38.585
108,2013-03-29,479.4583333333333,8667.416666666666,289.5833333333333,79.90972222222223,31.466340252606344,42.005
108,2013-03-30,578.9166666666666,10536.666666666666,311.625,96.4861111111111,31.253441685120738,41.127500000000005
108,2013-03-31,579.375,10354.75,289.5416666666667,96.5625,31.827693812018637,43.887499999999996
108,2013-04-01,576.6666666666666,10389.916666666666,194.83333333333334,96.11111111111111,31.57168943179418,36.222500000000004
108,2013-04-02,483.3333333333333,8729.666666666666,1598.0555416666666,80.55555555555556,31.4944569603014,28.422499999999996
108,2013-04-03,547.2916666666666,10044.583333333334,158.45833333333334,91.21527777777779,30.993594529942893,31.069999999999997
108,2013-04-04,521.4166666666666,9745.5,172.0,86.90277777777777,30.434475455908427,37.6775
108,2013-04-05,561.3333333333334,10447.166666666666,174.5,93.55555555555556,30.563799860674614,38.3225
108,2013-04-06,563.7916666666666,10432.5,187.29166666666666,93.96527777777777,30.740809303192478,36.3425
108,2013-04-07,559.5,10235.666666666666,200.625,93.25,31.093455889536582,55.13750000000001
108,2013-04-08,565.5,10631.5,207.58333333333334,94.25,30.256807600056433,46.88000000000002
108,2013-04-09,574.2916666666666,10785.166666666666,211.33333333333334,95.71527777777777,30.289401467035486,50.54750000000001
108,2013-04-10,483.0,8843.5,174.875,80.5,31.067620286085827,43.1
108,2013-04-11,501.6666666666667,9139.666666666666,181.125,83.61111111111111,31.2226619011148,35.4575
108,2013-04-12,495.0416666666667,8911.5,241.75,82.50694444444444,31.59919221106311,41.967499999999994
108,2013-04-13,514.7083333333334,9201.333333333334,156.25,85.78472222222221,31.819655514901225,42.545
108,2013-04-14,516.3333333333334,9429.666666666666,174.91666666666666,86.05555555555556,31.14718913122887,40.6475
108,2013-04-15,255.04166666666666,4770.75,4681.25,42.50694444444444,30.409516614555127,55.962500000000006
108,2013-04-16,0.0,0.0,11182.291666666666,0.0,0.0,57.66500000000001
108,2013-04-17,0.0,0.08333333333333333,13511.944458333333,0.0,0.0,46.1675
108,2013-04-18,0.0,0.0,12543.166666666666,0.0,0.0,62.195
108,2013-04-19,0.0,0.0,7841.5,0.0,0.0,59.135
108,2013-04-20,52.833333333333336,1494.25,6760.083333333333,8.805555555555555,20.112672652575615,38.292500000000004
108,2013-04-21,281.5416666666667,6476.166666666667,183.08333333333334,46.923611111111114,24.7291789982071,35.330000000000005
108,2013-04-22,381.6666666666667,7726.75,203.0,63.61111111111111,28.09780596269094,46.692499999999995
108,2013-04-23,433.625,8331.833333333334,220.66666666666666,72.27083333333333,29.60457132283811,52.62500000000001
108,2013-04-24,435.875,8046.583333333333,743.5277916666668,72.64583333333333,30.81310649447488,54.995000000000005
108,2013-04-25,514.8333333333334,9480.166666666666,226.41666666666666,85.80555555555556,30.89126714837409,44.585
108,2013-04-26,551.25,10274.583333333334,241.5,91.875,30.51893831866661,45.679999999999986
108,2013-04-27,575.2916666666666,10701.833333333334,265.1666666666667,95.88194444444444,30.57841270706473,53.285000000000004
108,2013-04-28,579.6666666666666,10651.5,237.66666666666666,96.61111111111111,30.956552806855576,59.3825
108,2013-04-29,579.7083333333334,10621.0,229.83333333333334,96.61805555555556,31.047681349318434,58.62500000000001
108,2013-04-30,579.7083333333334,10765.666666666666,250.33333333333334,96.61805555555556,30.6304694192443,64.28000000000002
108,2013-05-01,579.7083333333334,10880.666666666666,260.1666666666667,96.61805555555556,30.306729698956353,67.7075
108,2013-05-02,579.6666666666666,10867.666666666666,250.58333333333334,96.61111111111111,30.340801971188743,65.88499999999999
108,2013-05-03,583.8333333333334,11003.833333333334,253.25,97.30555555555556,30.180742569508606,66.125
108,2013-05-04,584.75,10993.833333333334,242.0,97.45833333333334,30.255624365174416,64.03249999999998
108,2013-05-05,578.125,10979.166666666666,246.5,96.35416666666666,29.952798861480073,63.40999999999999
108,2013-05-06,568.1666666666666,10849.666666666666,252.33333333333334,94.69444444444444,29.788209059162085,62.142499999999984
108,2013-05-07,559.5833333333334,10732.333333333334,250.58333333333334,93.26388888888889,29.65894208570156,65.41249999999998
108,2013-05-08,513.7916666666666,9779.666666666666,500.9166666666667,85.63194444444444,29.884640893236536,63.19999999999999
108,2013-05-09,499.75,9539.5,226.66666666666666,83.29166666666666,29.799723081223682,63.0425
108,2013-05-10,498.5416666666667,9933.0,344.5,83.09027777777777,28.549996784008414,62.15
108,2013-05-11,499.7083333333333,10854.0,869.6666666666666,83.28472222222221,26.188571673525374,54.00500000000002
108,2013-05-12,460.7916666666667,9799.333333333334,678.7222083333334,76.79861111111111,26.74811140780552,44.77250000000001
108,2013-05-13,570.5416666666666,12070.166666666666,152.91666666666666,95.09027777777777,26.888039495910483,42.0725
108,2013-05-14,573.625,12393.0,186.66666666666666,95.60416666666667,26.329139097339898,46.580000000000005
108,2013-05-15,544.7916666666666,11924.0,405.3333333333333,90.79861111111111,25.989236809981737,61.06608695652174
108,2013-05-16,574.6666666666666,12592.166666666666,314.6666666666667,95.77777777777777,25.959754521108803,63.20749999999999
108,2013-05-17,578.5,12645.166666666666,409.3333333333333,96.41666666666666,26.023388382913105,54.95000000000001
108,2013-05-18,576.75,12744.166666666666,217.0,96.125,25.743121035767995,58.46000000000001
108,2013-05-19,554.2916666666666,12325.166666666666,279.8333333333333,92.38194444444444,25.581769798019412,68.30749999999999
108,2013-05-20,536.9583333333334,12170.5,579.3333333333334,89.49305555555556,25.096733791636428,73.16
108,2013-05-21,408.2083333333333,9329.166666666666,4111.916625,68.03472222222223,24.88995161530445,72.92
108,2013-05-22,562.9583333333334,12809.166666666666,242.16666666666666,93.82638888888889,25.000023312298048,73.535
108,2013-05-23,564.6666666666666,12453.5,215.66666666666666,94.11111111111111,25.79204418213532,66.81499999999998
108,2013-05-24,550.0833333333334,11724.833333333334,142.0,91.68055555555556,26.687435737063307,44.525
108,2013-05-25,556.9166666666666,12038.5,170.33333333333334,92.81944444444444,26.314969795978644,50.0225
108,2013-05-26,571.1666666666666,12399.333333333334,179.66666666666666,95.19444444444444,26.20291189490474,53.487500000000004
108,2013-05-27,561.4166666666666,12461.666666666666,210.41666666666666,93.56944444444444,25.626789933574067,56.89250000000001
108,2013-05-28,504.875,11131.0,379.75,84.14583333333333,25.800892028269395,57.85999999999999
108,2013-05-29,578.125,12838.0,448.6666666666667,96.35416666666666,25.615888053694764,72.1775
108,2013-05-30,579.7083333333334,13049.666666666666,317.5833333333333,96.61805555555556,25.26941354398154,76.2575
108,2013-05-31,579.3333333333334,13179.0,350.4166666666667,96.55555555555554,25.00524403301549,78.93499999999999
108,2013-06-01,569.75,12924.333333333334,231.75,94.95833333333333,25.076170917906794,75.99499999999999
108,2013-06-02,563.9166666666666,12532.0,209.08333333333334,93.98611111111111,25.596440889101675,70.16000000000001
108,2013-06-03,529.5416666666666,11409.0,344.8333333333333,88.25694444444444,26.402046751589868,56.91500000000001
108,2013-06-04,550.6666666666666,12069.833333333334,215.58333333333334,91.77777777777779,25.95210280911547,57.70250000000001
108,2013-06-05,563.0,12381.166666666666,206.5,93.83333333333333,25.866154239638163,58.0325
108,2013-06-06,568.75,12350.666666666666,174.83333333333334,94.79166666666666,26.194857902407424,56.85500000000001
108,2013-06-07,563.75,12308.666666666666,184.33333333333334,93.95833333333333,26.05317053024969,58.932500000000005
108,2013-06-08,538.125,11697.5,188.66666666666666,89.6875,26.16827847830733,59.61500000000001
108,2013-06-09,475.0833333333333,10638.833333333334,1687.4166666666667,79.18055555555556,25.401585647966833,65.00750000000001
108,2013-06-10,545.2916666666666,11942.833333333334,197.08333333333334,90.88194444444444,25.972067744021288,65.92999999999999
108,2013-06-11,542.4166666666666,11700.166666666666,198.83333333333334,90.40277777777777,26.37096456365769,65.015
108,2013-06-12,350.9166666666667,7709.0,5593.5,58.486111111111114,25.89351371412923,65.99749999999999
108,2013-06-13,543.375,11714.333333333334,178.66666666666666,90.5625,26.385608442648607,61.79749999999999
108,2013-06-14,544.875,11704.0,215.83333333333334,90.8125,26.48180643369788,64.04
108,2013-06-15,395.375,8783.333333333334,2804.8333333333335,65.89583333333333,25.605595351043643,64.9475
108,2013-06-16,499.75,10727.5,189.0,83.29166666666666,26.499599937854423,67.0625
108,2013-06-17,451.1666666666667,9758.166666666666,1930.3611250000001,75.19444444444444,26.29988271931772,69.1775
108,2013-06-18,528.7916666666666,11356.0,474.25,88.13194444444444,26.487700456929275,61.73000000000002
108,2013-06-19,531.0416666666666,11546.833333333334,226.58333333333334,88.50694444444444,26.160783018913314,60.0725
108,2013-06-20,532.4166666666666,11685.5,449.6666666666667,88.73611111111111,25.917277585231464,61.32500000000001
108,2013-06-21,411.4583333333333,9048.5,2681.0833333333335,68.57638888888889,25.866299969915215,67.46
108,2013-06-22,534.7083333333334,11817.833333333334,621.5,89.11805555555556,25.73736784332529,75.3725
108,2013-06-23,441.9166666666667,9729.333333333334,822.1666666666666,73.65277777777777,25.837014926225386,79.865
108,2013-06-24,534.5416666666666,11799.833333333334,919.1666666666666,89.09027777777779,25.76859430688757,78.36500000000002
108,2013-06-25,569.8333333333334,12496.833333333334,223.91666666666666,94.97222222222223,25.937786461459122,75.79249999999999
108,2013-06-26,565.1666666666666,12458.333333333334,245.91666666666666,94.19444444444444,25.804867335562985,75.74749999999999
108,2013-06-27,402.25,8778.166666666666,4764.361125,67.04166666666667,26.06617270120944,72.425
108,2013-06-28,566.7083333333334,12137.5,514.3333333333334,94.45138888888889,26.559224739672725,65.35249999999999
108,2013-06-29,564.4166666666666,12259.166666666666,231.66666666666666,94.06944444444446,26.18930165635692,68.25500000000001
108,2013-06-30,542.4166666666666,11816.333333333334,229.0,90.40277777777777,26.1117109556452,69.61999999999999
108,2013-07-01,544.4166666666666,11549.333333333334,187.83333333333334,90.7361111111111,26.813872133071655,65.74999999999999
108,2013-07-02,498.9166666666667,10944.166666666666,1237.1666666666667,83.15277777777777,25.931661971116014,68.0825
108,2013-07-03,548.0833333333334,12152.166666666666,270.3333333333333,91.34722222222223,25.65534838323299,73.2725
108,2013-07-04,519.4583333333334,11678.0,225.33333333333334,86.57638888888889,25.302724377271606,76.1525
108,2013-07-05,559.5,12432.666666666666,234.91666666666666,93.25,25.59887259370475,76.74499999999999
108,2013-07-06,568.5416666666666,12745.5,252.91666666666666,94.75694444444444,25.37408900309042,77.1725
108,2013-07-07,547.0833333333334,12093.833333333334,234.33333333333334,91.18055555555556,25.73205926803835,76.985
108,2013-07-08,516.5416666666666,11528.833333333334,239.0,86.09027777777779,25.486197047017384,76.25750000000002
108,2013-07-09,508.4166666666667,11279.333333333334,212.0,84.73611111111111,25.640198642551766,75.635
108,2013-07-10,547.7083333333334,12051.833333333334,241.5,91.28472222222223,25.851233445349486,78.14750000000001
108,2013-07-11,561.5,12046.833333333334,240.75,93.58333333333333,26.513184654335163,70.67
108,2013-07-12,499.75,10806.833333333334,990.5555416666666,83.29166666666666,26.30506546783671,68.51
108,2013-07-13,543.9166666666666,11803.666666666666,228.25,90.65277777777779,26.21201862886297,72.5525
108,2013-07-14,518.9583333333334,11551.666666666666,246.83333333333334,86.49305555555556,25.554823137594383,78.16250000000001
108,2013-07-15,529.0416666666666,11686.166666666666,255.5,88.17361111111111,25.75151829561067,80.18
108,2013-07-16,545.5,11944.833333333334,325.4166666666667,90.91666666666667,25.977640262875163,80.05250000000001
108,2013-07-17,475.5833333333333,10424.166666666666,1672.0833333333333,79.26388888888889,25.951969248807522,82.56500000000001
108,2013-07-18,520.3333333333334,11607.833333333334,295.75,86.72222222222223,25.498552222876313,82.88
108,2013-07-19,520.25,11409.0,241.75,86.70833333333333,25.9387800566804,82.34
108,2013-07-20,495.5416666666667,10701.666666666666,220.33333333333334,82.59027777777777,26.339880210766754,73.4675
108,2013-07-21,469.7916666666667,10244.0,233.58333333333334,78.29861111111111,26.086798098615986,69.665
108,2013-07-22,475.5416666666667,10482.166666666666,217.91666666666666,79.25694444444444,25.806110510443663,71.045
108,2013-07-23,502.3333333333333,10992.833333333334,232.16666666666666,83.72222222222221,25.993657483916287,74.615
108,2013-07-24,548.375,11641.666666666666,212.5,91.39583333333333,26.794615246957765,62.53250000000002
108,2013-07-25,533.0833333333334,11554.333333333334,214.25,88.84722222222223,26.24431550452452,62.555
108,2013-07-26,568.5,12431.333333333334,228.33333333333334,94.75,26.0134404998123,65.4125
108,2013-07-27,567.5833333333334,12336.666666666666,197.83333333333334,94.59722222222223,26.170790552103036,69.37249999999999
108,2013-07-28,564.9583333333334,12254.833333333334,215.08333333333334,94.15972222222221,26.22370481941365,67.91749999999999
108,2013-07-29,558.0833333333334,11857.666666666666,204.41666666666666,93.01388888888889,26.77224884978307,64.415
108,2013-07-30,567.4583333333334,12149.333333333334,225.33333333333334,94.57638888888889,26.568471406752998,66.0875
108,2013-07-31,555.4583333333334,12226.666666666666,224.58333333333334,92.5763888888889,25.84213865412577,68.4575
108,2013-08-01,503.125,10981.333333333334,1799.4444583333334,83.85416666666666,26.061887217702772,69.22250000000001
108,2013-08-02,559.5833333333334,12168.333333333334,211.75,93.26388888888889,26.158853809980364,67.25750000000001
108,2013-08-03,577.7916666666666,12535.666666666666,223.25,96.29861111111111,26.21856247950293,68.79500000000002
108,2013-08-04,564.1666666666666,12251.166666666666,208.33333333333334,94.02777777777777,26.19479550700387,64.8875
108,2013-08-05,557.0,12406.0,218.5,92.83333333333333,25.53926863345693,63.5
108,2013-08-06,577.5416666666666,12913.833333333334,220.0,96.25694444444444,25.43977012161808,67.12999999999998
108,2013-08-07,564.8333333333334,12690.666666666666,611.6666666666666,94.1388888888889,25.317505866078307,73.6775
108,2013-08-08,536.4583333333334,12163.0,915.9166666666666,89.40972222222221,25.088825285245786,74.15
108,2013-08-09,479.5,10812.5,899.361125,79.91666666666667,25.225949903660883,71.29999999999998
108,2013-08-10,561.5416666666666,12583.833333333334,224.25,93.59027777777777,25.383649766675937,65.57428571428571
108,2013-08-11,554.5833333333334,12429.166666666666,232.16666666666666,92.43055555555556,25.38106492345513,65.075
108,2013-08-12,524.6666666666666,11836.5,220.83333333333334,87.44444444444444,25.214200894596278,68.8775
108,2013-08-13,490.6666666666667,10983.166666666666,1471.75,81.77777777777779,25.412302665189657,66.605
108,2013-08-14,419.0833333333333,8866.5,3878.5,69.84722222222223,26.88643426881458,60.807500000000005
108,2013-08-15,579.1666666666666,12201.166666666666,267.8333333333333,96.52777777777779,27.001459332213223,62.31499999999999
108,2013-08-16,562.5833333333334,12046.666666666666,214.91666666666666,93.76388888888889,26.5647055432577,64.745
108,2013-08-17,559.9583333333334,12057.166666666666,307.0,93.32638888888889,26.417729312672506,67.2425
108,2013-08-18,523.4583333333334,11397.166666666666,218.25,87.24305555555556,26.125839633632143,68.4875
108,2013-08-19,554.1666666666666,11944.166666666666,230.08333333333334,92.36111111111111,26.391834693830084,70.50500000000001
108,2013-08-20,577.0833333333334,12336.666666666666,232.58333333333334,96.18055555555556,26.60882756912546,71.6375
108,2013-08-21,574.625,12479.5,241.66666666666666,95.77083333333334,26.19222358000454,73.63250000000001
108,2013-08-22,510.2916666666667,11080.166666666666,1763.0,85.04861111111111,26.197341470996726,73.7375
108,2013-08-23,555.5416666666666,11930.833333333334,1108.9166666666667,92.59027777777777,26.486885637121365,65.90750000000001
108,2013-08-24,572.2083333333334,12393.166666666666,731.0833333333334,95.36805555555556,26.263761503875344,63.98000000000001
108,2013-08-25,579.7083333333334,12546.166666666666,416.9166666666667,96.61805555555556,26.283520088030425,68.4875
108,2013-08-26,553.7916666666666,11947.0,393.4166666666667,92.2986111111111,26.36772074346884,70.82749999999999
108,2013-08-27,584.5,13347.0,289.3333333333333,97.41666666666666,24.910697784770612,74.17999999999999
108,2013-08-28,537.2083333333334,12498.666666666666,1211.0277916666666,89.53472222222221,24.44916846685869,74.885
108,2013-08-29,570.6666666666666,13360.666666666666,233.66666666666666,95.11111111111111,24.296259335029852,73.1075
108,2013-08-30,542.875,13360.666666666666,227.0,90.47916666666667,23.113022990369743,74.3675
108,2013-08-31,528.4583333333334,13720.0,210.83333333333334,88.07638888888889,21.909964670391965,74.69
108,2013-09-01,527.4166666666666,13777.333333333334,212.16666666666666,87.90277777777777,21.775780065485982,73.235
108,2013-09-02,565.2083333333334,14794.333333333334,202.16666666666666,94.20138888888889,21.731924854861845,72.62
108,2013-09-03,425.2916666666667,11103.0,4569.333333333333,70.88194444444444,21.78871263522371,64.41499999999999
108,2013-09-04,516.125,13388.0,2402.0,86.02083333333333,21.92927279404442,66.58999999999999
108,2013-09-05,586.2083333333334,14942.333333333334,643.0,97.70138888888889,22.316115752411118,58.9025
108,2013-09-06,592.2083333333334,15185.666666666666,235.25,98.70138888888889,22.183276353432692,56.92250000000001
108,2013-09-07,474.0833333333333,12359.333333333334,2468.5833333333335,79.01388888888889,21.819494264343636,59.705000000000005
108,2013-09-08,455.6666666666667,11827.666666666666,2502.0,75.94444444444444,21.91458350947402,61.29500000000001
108,2013-09-09,399.2916666666667,10341.666666666666,5022.611125,66.54861111111111,21.962650416330913,60.95749999999999
108,2013-09-10,409.9166666666667,11312.666666666666,4652.5,68.31944444444444,20.611785952815918,78.92
108,2013-09-11,499.7916666666667,13485.333333333334,1937.5833333333333,83.29861111111111,21.08202687281656,81.52250000000001
108,2013-09-12,278.125,7353.333333333333,1985.7777916666666,46.35416666666667,21.514973368087034,69.5
108,2013-09-13,518.75,13552.0,1903.6666666666667,86.45833333333334,21.774077012003147,55.19749999999999
108,2013-09-14,538.5416666666666,14120.0,970.9166666666666,89.75694444444444,21.695499390147933,52.8725
108,2013-09-15,456.0,12105.333333333334,3119.361125,76.0,21.427580129970263,56.3975
108,2013-09-16,568.75,14835.666666666666,331.1666666666667,94.79166666666666,21.807173590671127,50.9375
108,2013-09-17,569.7916666666666,14728.333333333334,216.75,94.96527777777779,22.006325204632038,50.43500000000001
108,2013-09-18,499.0833333333333,13359.0,611.0833333333334,83.18055555555556,21.25123408272409,56.599999999999994
108,2013-09-19,540.0833333333334,14320.666666666666,191.0,90.0138888888889,21.452730513787376,63.1625
108,2013-09-20,541.5,14579.0,495.4166666666667,90.25,21.127872282049523,69.665
108,2013-09-21,542.2916666666666,14260.666666666666,232.08333333333334,90.38194444444444,21.6310768352734,63.98
108,2013-09-22,457.0416666666667,11541.666666666666,977.5833333333334,76.1736111111111,22.525389290012036,52.81249999999999
108,2013-09-23,554.375,13868.333333333334,187.5,92.39583333333333,22.738635680807594,51.76999999999999
108,2013-09-24,564.4166666666666,14201.333333333334,258.25,94.06944444444446,22.60766692485839,50.93750000000001
108,2013-09-25,534.5833333333334,13526.0,518.3333333333334,89.09722222222223,22.48179945619137,53.54750000000001
108,2013-09-26,470.7916666666667,12274.666666666666,971.6666666666666,78.46527777777777,21.817455441197772,55.7075
108,2013-09-27,478.75,12386.666666666666,1777.3888749999999,79.79166666666667,21.98565325618945,55.04749999999999
108,2013-09-28,352.6666666666667,9316.666666666666,4410.111125,58.77777777777777,21.532224209898626,58.925000000000004
108,2013-09-29,537.5833333333334,13736.0,186.91666666666666,89.59722222222221,22.262326692228047,61.00999999999999
108,2013-09-30,381.5416666666667,10150.0,3240.3333333333335,63.59027777777778,21.38262246852764,64.58
108,2013-10-01,525.625,14405.333333333334,201.58333333333334,87.60416666666667,20.75571692197334,66.2675
108,2013-10-02,546.5833333333334,14095.666666666666,502.0,91.09722222222221,22.05747530762015,67.295
108,2013-10-03,568.625,14504.333333333334,199.5,94.77083333333334,22.30042889481304,60.2825
108,2013-10-04,544.375,13972.666666666666,415.6666666666667,90.72916666666667,22.1617428670261,63.28249999999999
108,2013-10-05,544.875,13375.333333333334,198.83333333333334,90.8125,23.172735570453074,61.400000000000006
108,2013-10-06,522.25,13476.333333333334,202.91666666666666,87.04166666666666,22.04406799574563,70.03250000000001
108,2013-10-07,439.5,10858.0,2944.6666666666665,73.25,23.02470528642476,61.04
108,2013-10-08,492.625,12364.666666666666,1365.97225,82.10416666666667,22.663087359141638,52.6325
108,2013-10-09,463.7916666666667,11775.333333333334,2068.75,77.29861111111111,22.404474867425314,53.00749999999999
108,2013-10-10,554.25,13886.333333333334,189.58333333333334,92.375,22.704040543459996,52.16750000000001
108,2013-10-11,545.0,13543.666666666666,192.33333333333334,90.83333333333333,22.889973173192885,53.3375
108,2013-10-12,513.7916666666666,12843.0,208.16666666666666,85.63194444444444,22.75650754410098,56.54
108,2013-10-13,566.625,14001.333333333334,182.83333333333334,94.4375,23.02032098133511,62.01499999999999
108,2013-10-14,577.875,14249.333333333334,188.33333333333334,96.3125,23.068767837091794,56.96
108,2013-10-15,456.4583333333333,11568.666666666666,1063.5,76.07638888888889,22.4441348998252,55.557499999999976
108,2013-10-16,561.375,14084.666666666666,169.58333333333334,93.5625,22.672088737160976,62.1575
108,2013-10-17,560.3333333333334,14102.333333333334,172.16666666666666,93.38888888888889,22.6016695424713,55.835
108,2013-10-18,508.125,12766.333333333334,159.5,84.6875,22.64067762865871,53.0
108,2013-10-19,511.7083333333333,13147.333333333334,170.83333333333334,85.28472222222221,22.13960425012254,54.215
108,2013-10-20,487.0833333333333,12496.666666666666,145.33333333333334,81.18055555555556,22.171451275895794,46.970000000000006
108,2013-10-21,534.7083333333334,13558.0,168.5,89.11805555555556,22.4339816795332,56.08999999999998
108,2013-10-22,511.7916666666667,12898.0,158.5,85.29861111111111,22.57126374028704,45.785
108,2013-10-23,525.5416666666666,13642.333333333334,137.25,87.59027777777779,21.913085595491154,39.74
108,2013-10-24,518.5416666666666,13198.333333333334,575.0,86.42361111111111,22.34856305509955,39.8375
108,2013-10-25,468.3333333333333,11713.666666666666,213.611125,78.05555555555556,22.742973544672413,41.044999999999995
108,2013-10-26,399.1666666666667,10133.333333333334,1264.3333333333333,66.52777777777777,22.40716831140351,43.2275
108,2013-10-27,452.875,11293.666666666666,115.25,75.47916666666666,22.810164620288656,42.455000000000005
108,2013-10-28,490.9583333333333,12572.0,1259.0277916666666,81.82638888888889,22.213925014140774,41.135
108,2013-10-29,574.4166666666666,14568.666666666666,173.33333333333334,95.73611111111111,22.428088630088926,36.372499999999995
108,2013-10-30,550.4583333333334,13993.333333333334,172.83333333333334,91.74305555555556,22.37630171113228,45.650000000000006
108,2013-10-31,575.75,14520.333333333334,164.0,95.95833333333333,22.55497750281215,56.367499999999986
108,2013-11-01,553.7916666666666,13872.666666666666,535.638875,92.2986111111111,22.70761399314399,57.665
108,2013-11-02,542.25,13805.666666666666,147.33333333333334,90.375,22.342265857015235,45.6575
108,2013-11-03,512.763875,13201.555541666667,145.5,85.46064583333333,22.09415271621416,34.3025
108,2013-11-04,546.3333333333334,13919.0,141.91666666666666,91.05555555555556,22.327222581443426,34.36249999999999
108,2013-11-05,553.625,13869.0,158.41666666666666,92.27083333333333,22.70678161126733,47.067499999999995
108,2013-11-06,547.6666666666666,13845.666666666666,164.33333333333334,91.27777777777779,22.50025679915898,56.98250000000001
108,2013-11-07,569.0416666666666,14294.666666666666,155.33333333333334,94.84027777777779,22.644100460933373,45.71
108,2013-11-08,545.75,13933.666666666666,144.16666666666666,90.95833333333333,22.279906581182267,38.8325
108,2013-11-09,544.5,13881.333333333334,142.33333333333334,90.75,22.3126800979733,42.297499999999985
108,2013-11-10,566.25,14150.0,159.5,94.375,22.763383392226146,44.3975
108,2013-11-11,559.0833333333334,14222.333333333334,141.16666666666666,93.18055555555556,22.360974718947507,37.82750000000001
108,2013-11-12,544.4583333333334,13884.666666666666,385.1666666666667,90.74305555555556,22.305616407387845,28.789999999999996
108,2013-11-13,415.5416666666667,10426.666666666666,998.861125,69.25694444444444,22.67013600277067,29.494999999999994
108,2013-11-14,329.875,8419.666666666666,304.4166666666667,54.97916666666667,22.286380597014922,41.45000000000001
108,2013-11-15,412.375,10167.333333333334,257.94445833333333,68.72916666666666,23.07120639630188,46.212500000000006
108,2013-11-16,562.2083333333334,14107.666666666666,169.83333333333334,93.70138888888889,22.668726716757632,50.0525
108,2013-11-17,480.0833333333333,12134.666666666666,1315.9166666666667,80.01388888888889,22.504730478335713,57.26749999999999
108,2013-11-18,575.4166666666666,14408.666666666666,158.16666666666666,95.90277777777779,22.716618277579855,47.870000000000005
108,2013-11-19,558.7083333333334,13982.333333333334,393.0,93.11805555555556,22.729534193943145,35.15749999999999
108,2013-11-20,507.4166666666667,13300.333333333334,784.0833333333334,84.56944444444444,21.701374443414114,29.9525
108,2013-11-21,532.5833333333334,14464.0,592.9166666666666,88.76388888888889,20.945184788286628,39.252500000000005
108,2013-11-22,567.875,15607.666666666666,157.08333333333334,94.64583333333333,20.696638137240242,42.665
108,2013-11-23,559.9166666666666,15509.0,651.4444583333333,93.31944444444444,20.536415235597968,28.895
108,2013-11-24,563.7916666666666,15624.666666666666,130.83333333333334,93.96527777777777,20.52546143206611,20.06
108,2013-11-25,555.0416666666666,15383.333333333334,638.3333333333334,92.50694444444446,20.523913416395807,27.62750000000001
108,2013-11-26,565.0833333333334,15646.0,110.66666666666667,94.18055555555556,20.544435389947022,34.19000000000001
108,2013-11-27,565.0833333333334,15785.0,190.83333333333334,94.18055555555556,20.363524619012423,31.265000000000004
108,2013-11-28,555.3333333333334,15489.333333333334,512.9444583333334,92.55555555555556,20.3941708989699,22.4375
108,2013-11-29,579.7083333333334,16220.0,427.0,96.61805555555556,20.330297386628303,21.462500000000002
108,2013-11-30,574.5,16255.333333333334,603.0,95.75,20.10384796784645,21.485000000000003
108,2013-12-01,569.0,16001.666666666666,503.25,94.83333333333334,20.22702843453807,35.285000000000004
108,2013-12-02,578.375,16233.0,344.8333333333333,96.39583333333334,20.26729373293086,37.03249999999999
108,2013-12-03,471.1666666666667,13245.666666666666,3021.25,78.52777777777777,20.23418770079942,33.5675
108,2013-12-04,473.75,12986.0,1058.4166666666667,78.95833333333333,20.751947610246933,38.862500000000004
108,2013-12-05,596.7083333333334,16469.5,194.0,99.45138888888889,20.609465392257068,51.965
108,2013-12-06,592.5,16560.0,190.58333333333334,98.75,20.35227958937198,34.81250000000001
108,2013-12-07,599.2916666666666,16750.0,149.91666666666666,99.88194444444444,20.352064262023216,28.729999999999993
108,2013-12-08,555.875,15851.666666666666,81.83333333333333,92.64583333333334,19.947443749342867,25.017500000000002
108,2013-12-09,568.4583333333334,15952.916666666666,225.25,94.74305555555556,20.26952533932318,34.767500000000005
108,2013-12-10,589.9166666666666,16508.333333333332,162.58333333333334,98.31944444444444,20.32696197206798,25.78250000000001
108,2013-12-11,585.25,16563.333333333332,87.33333333333333,97.54166666666667,20.099197524652848,21.334999999999997
108,2013-12-12,594.6666666666666,16802.916666666668,86.66666666666667,99.11111111111111,20.131399145320337,15.252173913043478
108,2013-12-13,575.625,16383.333333333334,83.66666666666667,95.9375,19.985840539165817,19.572499999999998
108,2013-12-14,580.4166666666666,16575.416666666668,84.33333333333333,96.73611111111111,19.91867558214558,13.902500000000002
108,2013-12-15,559.4166666666666,15843.75,251.41666666666666,93.23611111111111,20.084566294104754,22.182500000000005
108,2013-12-16,571.5833333333334,16042.083333333334,632.9166666666666,95.26388888888889,20.26767010380683,14.862499999999999
108,2013-12-17,586.125,16618.333333333332,70.0,97.6875,20.06262787082539,16.617500000000003
108,2013-12-18,588.875,16647.916666666668,169.25,98.14583333333333,20.120939807283193,28.362499999999997
108,2013-12-19,586.625,16665.0,106.41666666666667,97.77083333333333,20.023513601360136,35.705000000000005
108,2013-12-20,585.4583333333334,16496.666666666668,299.25,97.57638888888889,20.187606502997234,39.42499999999999
108,2013-12-21,598.3333333333334,16282.916666666666,597.6666666666666,99.72222222222223,20.902394295316327,40.377500000000005
108,2013-12-22,527.7916666666666,13797.638833333333,114.25,87.96527777777777,21.759193488254606,36.60500000000001
108,2013-12-23,334.4583333333333,9405.416666666666,3412.9166666666665,55.74305555555556,20.227817156189545,36.07249999999999
108,2013-12-24,504.0,14317.083333333334,85.83333333333333,84.0,20.024469602165247,20.62869565217391
108,2013-12-25,561.0833333333334,15851.666666666666,80.33333333333333,93.51388888888889,20.134343567097744,14.24
108,2013-12-26,557.6666666666666,15622.916666666666,97.5,92.94444444444444,20.304748188647373,28.19750000000001
108,2013-12-27,563.3333333333334,15821.666666666666,98.83333333333333,93.88888888888889,20.253414796867865,27.867500000000003
108,2013-12-28,548.5,15387.5,115.33333333333333,91.41666666666667,20.27652856756025,37.73652173913043
108,2013-12-29,546.7083333333334,15226.666666666666,306.2222083333333,91.11805555555556,20.423769063776998,41.194999999999986
108,2013-12-30,461.7916666666667,12720.0,719.611125,76.96527777777777,20.651139391160026,19.415000000000003
108,2013-12-31,596.5,16800.0,323.3333333333333,99.41666666666666,20.196969246031742,18.74
108,2014-01-01,598.25,15538.333333333334,209.33333333333334,99.70833333333333,21.9009680360399,17.930000000000003
108,2014-01-02,582.25,15255.0,174.66666666666666,97.04166666666667,21.71112476783568,12.372500000000002
108,2014-01-03,580.7083333333334,14547.5,63.166666666666664,96.78472222222221,22.706737030035708,3.6575
108,2014-01-04,572.0833333333334,16125.0,168.83333333333334,95.34722222222223,20.181089577950043,22.4225
108,2014-01-05,508.25,14293.333333333334,1237.3889166666665,84.70833333333333,20.226880247201493,33.507500000000014
108,2014-01-06,533.6666666666666,14487.5,389.1666666666667,88.94444444444444,20.953745566101045,27.169999999999987
108,2014-01-07,553.2083333333334,14319.166666666666,298.25,92.20138888888889,21.976372480552484,2.3947368421052637
108,2014-01-08,528.9583333333334,14778.75,83.33333333333333,88.15972222222223,20.35957925700377,12.545000000000003
108,2014-01-09,481.5833333333333,13903.333333333334,546.9166666666666,80.26388888888889,19.703235634939663,19.002499999999998
108,2014-01-10,565.0,15670.0,143.66666666666666,94.16666666666667,20.509944692618593,33.23
108,2014-01-11,598.5416666666666,16330.833333333334,786.6666666666666,99.75694444444444,20.848320746372742,46.07750000000001
108,2014-01-12,580.5416666666666,15938.333333333334,121.08333333333333,96.75694444444444,20.719321429816304,34.94
108,2014-01-13,518.3333333333334,14231.666666666666,358.4166666666667,86.38888888888889,20.7175508451419,44.91500000000001
108,2014-01-14,515.9583333333334,14215.0,153.91666666666666,85.99305555555556,20.646802575526632,39.29
108,2014-01-15,401.1666666666667,10200.833333333334,1125.1111250000001,66.86111111111111,22.370424529586362,31.415000000000006
108,2014-01-16,571.9583333333334,13231.805583333335,897.75,95.32638888888889,24.58840278666008,29.862499999999994
108,2014-01-17,572.9583333333334,16086.666666666666,602.0,95.49305555555556,20.260120096007736,33.035000000000004
108,2014-01-18,577.125,16044.166666666666,151.5,96.1875,20.461513790058692,22.894999999999996
108,2014-01-19,547.0416666666666,15040.416666666666,749.861125,91.17361111111111,20.689289506976568,24.23
108,2014-01-20,593.0,16375.833333333334,165.41666666666666,98.83333333333333,20.59853442572897,22.505000000000006
108,2014-01-21,559.125,15875.0,124.83333333333333,93.1875,20.034578740157478,6.6049999999999995
108,2014-01-22,555.7083333333334,15599.583333333334,448.9166666666667,92.61805555555556,20.26370941175423,3.0275
108,2014-01-23,513.2916666666666,14250.0,48.0,85.5486111111111,20.489642787524364,7.685
108,2014-01-24,468.25,11551.25,1234.75,78.04166666666667,23.05864805396241,9.455
108,2014-01-25,516.625,13367.083333333334,82.08333333333333,86.10416666666667,21.984864873289485,20.330000000000002
108,2014-01-26,499.25,12446.666666666666,34.833333333333336,83.20833333333333,22.81655396357793,12.844999999999999
108,2014-01-27,522.0,13803.75,76.66666666666667,87.0,21.510893778864435,18.349999999999998
108,2014-01-28,411.4166666666667,11482.5,2229.888875,68.56944444444444,20.381233519607132,4.745
108,2014-01-29,214.79166666666666,6362.083333333333,2948.888875,35.798611111111114,19.204504770013315,8.1575
108,2014-01-30,380.2916666666667,10525.0,976.25,63.38194444444445,20.553213908683027,20.509999999999994
108,2014-01-31,460.8333333333333,12800.0,96.33333333333333,76.80555555555556,20.479481336805556,32.52500000000001
108,2014-02-01,454.7916666666667,13100.0,922.25,75.79861111111111,19.74814196352841,32.69
108,2014-02-02,301.6666666666667,8331.25,5463.083333333333,50.27777777777778,20.596915895640578,31.94750000000001
108,2014-02-03,413.9583333333333,11519.166666666666,545.0,68.99305555555556,20.441869227615808,22.564999999999987
108,2014-02-04,548.5833333333334,15411.25,122.5,91.43055555555556,20.248356629806867,20.645
108,2014-02-05,545.4166666666666,15541.25,122.0,90.90277777777777,19.963077651769037,22.3775
108,2014-02-06,541.25,15400.833333333334,220.83333333333334,90.20833333333333,19.99119365835182,13.8425
108,2014-02-07,573.8333333333334,16467.916666666668,252.25,95.63888888888889,19.821300677242785,12.612499999999999
108,2014-02-08,576.25,16575.833333333332,104.91666666666667,96.04166666666667,19.775187270624905,11.0375
108,2014-02-09,484.7083333333333,14364.583333333334,1469.1666666666667,80.78472222222223,19.194309402948996,14.682499999999997
108,2014-02-10,482.4166666666667,12851.666666666666,939.3333333333334,80.40277777777777,21.352458608913675,15.725
108,2014-02-11,480.875,12492.916666666666,929.6944583333334,80.14583333333334,21.895425741253373,12.4325
108,2014-02-12,513.0,13400.416666666666,157.83333333333334,85.5,21.7763004881689,11.9075
108,2014-02-13,507.4583333333333,13387.5,239.0,84.57638888888889,21.56184614586575,19.6325
108,2014-02-14,540.7916666666666,14239.166666666666,143.33333333333334,90.13194444444444,21.60381527867189,26.52499999999999
108,2014-02-15,541.7083333333334,14213.333333333334,524.5,90.28472222222223,21.679767139618512,24.694999999999997
108,2014-02-16,467.4583333333333,12617.916666666666,1024.6666666666667,77.90972222222223,21.073675549538244,14.51
108,2014-02-17,482.4166666666667,12650.0,1992.0833333333333,80.40277777777777,21.692860122968817,12.6575
108,2014-02-18,519.2083333333334,13492.916666666666,421.5,86.53472222222223,21.888744608796795,27.267500000000002
108,2014-02-19,520.0,13572.916666666666,426.5,86.66666666666667,21.792908672294704,36.76250000000001
108,2014-02-20,517.125,13764.583333333334,180.41666666666666,86.1875,21.370638716512786,34.82750000000001
108,2014-02-21,524.75,13796.25,295.8333333333333,87.45833333333334,21.63597293950651,38.7425
108,2014-02-22,539.2916666666666,13962.083333333334,164.33333333333334,89.88194444444444,21.971440011141283,39.544999999999995
108,2014-02-23,436.625,11374.583333333334,1851.3888749999999,72.77083333333333,21.835248543902704,34.9925
108,2014-02-24,400.5833333333333,10463.75,2134.0,66.76388888888889,21.776624324718934,22.49
108,2014-02-25,484.0833333333333,12624.583333333334,1491.9166666666667,80.68055555555556,21.811629646743015,18.537499999999998
108,2014-02-26,526.75,13987.5,108.08333333333333,87.79166666666667,21.421480488531426,12.282499999999997
108,2014-02-27,488.2916666666667,12734.583333333334,957.25,81.38194444444444,21.81120254338034,11.496363636363638
108,2014-02-28,477.375,12789.583333333334,104.91666666666667,79.5625,21.231873269262092,8.450000000000001
108,2014-03-01,456.7916666666667,12115.833333333334,241.1944583333333,76.13194444444444,21.446178668867642,24.717499999999998
108,2014-03-02,518.2916666666666,13574.166666666666,105.5,86.38194444444444,21.719313135653916,15.844999999999999
108,2014-03-03,505.25,13325.833333333334,96.83333333333333,84.20833333333333,21.56735976486774,8.675
108,2014-03-04,459.7083333333333,12212.5,491.6666666666667,76.61805555555556,21.412276242465598,10.0925
108,2014-03-05,455.7083333333333,12108.333333333334,621.8333333333334,75.9513888888889,21.408569052534983,16.452500000000004
108,2014-03-06,534.0416666666666,14003.333333333334,112.25,89.00694444444444,21.69345641910656,11.3825
108,2014-03-07,502.2916666666667,13317.083333333334,359.5833333333333,83.71527777777777,21.455166713598864,31.4375
108,2014-03-08,498.7916666666667,13131.25,501.0,83.13194444444446,21.607183351843037,32.614999999999995
108,2014-03-09,499.7916666666667,12848.75,595.1666666666666,83.29861111111111,22.126522791884206,27.312500000000004
108,2014-03-10,517.5833333333334,13603.333333333334,283.8333333333333,86.26388888888889,21.643125663644533,40.714999999999996
108,2014-03-11,492.375,13086.666666666666,633.9166666666666,82.0625,21.401883278145693,45.1625
108,2014-03-12,384.5416666666667,10056.666666666666,384.47220833333336,64.09027777777779,21.750757512981988,25.9175
108,2014-03-13,543.1666666666666,14058.333333333334,101.5,90.52777777777777,21.9778047816637,13.055000000000001
108,2014-03-14,515.5416666666666,13392.083333333334,856.388875,85.92361111111111,21.897809132675814,37.6775
108,2014-03-15,431.2083333333333,11440.833333333334,3424.3333333333335,71.86805555555556,21.439493650909263,36.005
108,2014-03-16,450.375,12180.0,1997.5,75.0625,21.03352319376026,17.81
108,2014-03-17,486.625,13260.416666666666,113.0,81.10416666666667,20.874798114689707,18.5675
108,2014-03-18,333.5833333333333,8422.083333333334,3370.111125,55.59722222222222,22.530449050940813,31.527499999999993
108,2014-03-19,539.2916666666666,13590.833333333334,596.75,89.88194444444444,22.5716163876796,40.85
108,2014-03-20,440.75,11596.666666666666,983.3333333333334,73.45833333333334,21.619427277953434,35.98250000000001
