ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
108,2014-03-21,400.3333333333333,11031.25,1517.6666666666667,66.72222222222223,20.643439723009127,32.0975
108,2014-03-22,487.7083333333333,13269.166666666666,397.5,81.28472222222223,20.907473989407357,36.35750000000001
108,2014-03-23,519.2916666666666,14098.75,111.75,86.5486111111111,20.95153185369073,22.782500000000002
108,2014-03-24,505.9166666666667,13897.916666666666,104.25,84.31944444444444,20.706863538699846,20.840000000000003
108,2014-03-25,498.3333333333333,13572.083333333334,391.4166666666667,83.05555555555556,20.886153153429728,27.304999999999993
108,2014-03-26,466.7083333333333,12755.416666666666,93.0,77.78472222222223,20.81306035562234,21.027500000000003
108,2014-03-27,543.4166666666666,14605.416666666666,174.5,90.56944444444444,21.164306431213685,31.227499999999992
108,2014-03-28,409.125,10967.083333333334,2755.8333333333335,68.1875,21.22022149614376,46.2575
108,2014-03-29,493.375,13480.0,1620.25,82.22916666666666,20.819595388229477,35.645
108,2014-03-30,542.25,14692.916666666666,363.25,90.375,20.993100416867538,33.642500000000005
108,2014-03-31,528.2916666666666,14550.416666666666,145.33333333333334,88.04861111111111,20.65301060488913,35.135
108,2014-04-01,500.5833333333333,13715.416666666666,145.83333333333334,83.43055555555556,20.761198367611467,42.23749999999999
108,2014-04-02,540.9583333333334,15676.666666666666,402.25,90.15972222222223,19.628862339641366,41.802499999999995
108,2014-04-03,548.0833333333334,16000.833333333334,166.58333333333334,91.34722222222223,19.484489523115116,34.580000000000005
108,2014-04-04,475.75,14186.666666666666,560.8333333333334,79.29166666666667,19.075831179511276,44.0525
108,2014-04-05,516.4583333333334,15127.916666666666,182.0,86.07638888888889,19.41964129965755,36.8975
108,2014-04-06,493.2083333333333,14859.166666666666,722.138875,82.2013888888889,18.8808259959247,39.410000000000004
108,2014-04-07,448.2916666666667,13520.0,165.16666666666666,74.71527777777777,18.86118661653517,41.20249999999999
108,2014-04-08,309.2916666666667,8986.25,310.6666666666667,51.54861111111111,19.578290134619248,42.8675
108,2014-04-09,487.4583333333333,14610.0,138.91666666666666,81.24305555555556,18.978956099323142,41.285
108,2014-04-10,546.7083333333334,11879.583333333334,165.5,91.11805555555556,26.178184443431192,55.29500000000001
108,2014-04-11,515.4583333333334,14703.333333333334,825.8333333333334,85.90972222222221,19.94172853850223,51.0425
108,2014-04-12,566.5833333333334,15486.111083333331,161.5,94.43055555555556,20.811647570962595,50.629999999999995
108,2014-04-13,551.0,12282.083333333334,178.66666666666666,91.83333333333333,25.51905553482376,64.88749999999999
108,2014-04-14,550.9583333333334,10041.944416666667,182.16666666666666,91.82638888888889,31.20944035077713,66.15499999999999
108,2014-04-15,540.625,11899.166666666666,200.5,90.10416666666666,25.844290566566286,35.33
108,2014-04-16,538.6666666666666,9895.972166666666,136.66666666666666,89.77777777777777,30.963259636851465,30.304999999999996
108,2014-04-17,532.375,15046.111083333331,164.58333333333334,88.72916666666667,20.126971292188774,42.935
108,2014-04-18,502.4583333333333,14696.666666666666,159.0,83.74305555555556,19.44761047478642,49.445
108,2014-04-19,473.5416666666667,14054.166666666666,150.25,78.92361111111111,19.166293606087557,42.70250000000001
108,2014-04-20,474.0833333333333,14479.722208333333,163.33333333333334,79.01388888888889,18.624280141408754,49.9475
108,2014-04-21,238.20833333333334,7254.583333333333,7532.944458333334,39.701388888888886,18.677963165048915,62.53249999999999
108,2014-04-22,355.0416666666667,10522.5,2188.0833333333335,59.173611111111114,19.19311330218315,54.64250000000001
108,2014-04-23,461.3333333333333,13585.0,123.83333333333333,76.88888888888889,19.317024495971864,40.985
108,2014-04-24,524.7916666666666,15150.0,159.75,87.46527777777777,19.704223964063072,43.3025
108,2014-04-25,464.625,13811.666666666666,141.83333333333334,77.4375,19.13557529866055,49.54250000000001
108,2014-04-26,426.5833333333333,12581.666666666666,133.75,71.09722222222223,19.286381198392725,44.6975
108,2014-04-27,425.8333333333333,12555.833333333334,347.25,70.97222222222223,19.292084245923764,45.320000000000014
108,2014-04-28,482.4583333333333,14201.25,428.25,80.40972222222223,19.324945476239378,47.0525
108,2014-04-29,482.75,14254.166666666666,396.9166666666667,80.45833333333333,19.26484361297866,50.592499999999994
108,2014-04-30,462.75,13683.333333333334,155.16666666666666,77.125,19.237098051157126,49.7825
108,2014-05-01,523.4583333333334,15473.472208333333,171.25,87.24305555555556,19.24329230066089,54.4925
108,2014-05-02,493.875,14517.5,188.75,82.3125,19.35130446013432,50.944999999999986
108,2014-05-03,456.6666666666667,13504.166666666666,142.66666666666666,76.11111111111111,19.236079399362335,52.6175
108,2014-05-04,441.4583333333333,13250.833375,144.5,73.57638888888889,18.950975245945827,49.28000000000001
108,2014-05-05,475.2916666666667,9939.02775,175.16666666666666,79.21527777777779,27.20203121030179,50.337499999999984
108,2014-05-06,492.9583333333333,8997.5,158.5,82.15972222222221,31.165449507579268,51.732499999999995
108,2014-05-07,459.9166666666667,11824.02775,621.0,76.65277777777779,22.125787936818362,52.03999999999999
108,2014-05-08,523.3333333333334,9842.5,364.5833333333333,87.22222222222223,30.245308046171647,61.26500000000001
108,2014-05-09,385.375,9892.5,3619.5832916666664,64.22916666666667,22.159630612416812,68.9
108,2014-05-10,326.5,9609.166666666666,4650.75,54.41666666666667,19.32780331280895,64.4975
108,2014-05-11,501.5833333333333,14605.0,200.5,83.59722222222223,19.535591882536423,61.16
108,2014-05-12,545.375,12682.638874999999,198.5,90.89583333333333,24.460798909774734,67.1
108,2014-05-13,487.0833333333333,12745.416666666666,858.0,81.18055555555556,21.738735057264595,71.04285714285716
108,2014-05-14,537.625,15935.416666666666,251.0,89.60416666666666,19.191153091907438,69.60434782608696
108,2014-05-15,519.0416666666666,14937.08329166667,594.0833333333334,86.50694444444444,19.766121378837493,70.52
108,2014-05-16,469.5,13897.083333333334,375.5833333333333,78.25,19.21750367283303,50.532500000000006
108,2014-05-17,423.8333333333333,12715.0,155.33333333333334,70.63888888888889,18.961111111111112,48.717499999999994
108,2014-05-18,417.25,12052.916666666666,171.75,69.54166666666667,19.691972897293187,52.107499999999995
108,2014-05-19,490.9583333333333,14294.583333333334,173.25,81.82638888888889,19.53701334032899,56.65999999999999
108,2014-05-20,524.7083333333334,15333.333333333334,191.83333333333334,87.45138888888889,19.465538496376812,59.997499999999995
108,2014-05-21,541.6666666666666,16012.5,173.33333333333334,90.27777777777779,19.242345389886374,64.0775
108,2014-05-22,344.7916666666667,10574.583333333334,2460.9166666666665,57.46527777777778,18.54720766512996,63.76999999999998
108,2014-05-23,400.625,11797.5,377.0833333333333,66.77083333333333,19.31670728261637,54.71
108,2014-05-24,461.1666666666667,13763.333333333334,182.08333333333334,76.86111111111111,19.05984298054412,62.5925
108,2014-05-25,439.75,13006.666666666666,197.91666666666666,73.29166666666667,19.232018836494102,64.75250000000001
108,2014-05-26,488.8333333333333,14518.888916666665,195.83333333333334,81.47222222222223,19.151926572373295,71.9975
108,2014-05-27,503.7083333333333,14945.833291666668,195.08333333333334,83.95138888888889,19.170967900300067,73.00249999999998
108,2014-05-28,470.0833333333333,13773.333333333334,164.08333333333334,78.34722222222223,19.41425964020652,58.190000000000005
108,2014-05-29,492.4583333333333,14183.333333333334,176.0,82.07638888888889,19.750414708186444,58.67749999999999
108,2014-05-30,512.2916666666666,14750.416666666666,193.75,85.38194444444444,19.755955575642872,62.262499999999996
108,2014-05-31,479.8333333333333,13702.916666666666,184.41666666666666,79.97222222222223,19.918766280495838,61.8725
108,2014-06-01,473.6666666666667,13687.916666666666,193.5,78.94444444444444,19.68432417075076,66.5
108,2014-06-02,399.5833333333333,11858.75,2123.4166666666665,66.59722222222221,19.166971176932176,75.8225
108,2014-06-03,446.3333333333333,12820.416666666666,1932.25,74.3888888888889,19.803512193008114,73.47499999999998
108,2014-06-04,466.2083333333333,11377.5,179.83333333333334,77.70138888888889,23.308709319075174,63.635
108,2014-06-05,511.5416666666667,12547.916666666666,176.83333333333334,85.25694444444444,23.189662405224418,57.574999999999996
108,2014-06-06,507.4583333333333,14264.583333333334,192.0,84.57638888888889,20.23607760089577,63.762499999999996
108,2014-06-07,489.9583333333333,13921.111083333331,226.16666666666666,81.65972222222221,20.020286475417603,65.885
108,2014-06-08,502.0,15063.333333333334,179.16666666666666,83.66666666666667,18.956915246736003,65.5925
108,2014-06-09,521.4583333333334,15563.333333333334,194.33333333333334,86.90972222222221,19.059084297137147,67.33250000000001
108,2014-06-10,332.5833333333333,10048.75,4001.6666666666665,55.43055555555556,18.82666860167793,68.38250000000001
108,2014-06-11,466.6666666666667,14130.0,189.0,77.77777777777779,18.78666352127074,73.4075
108,2014-06-12,460.7083333333333,13673.333333333334,420.5,76.78472222222223,19.166230395741913,72.3425
108,2014-06-13,442.3333333333333,13167.638874999999,1898.5,73.72222222222223,19.108508885534302,71.38250000000001
108,2014-06-14,483.9583333333333,13813.333333333334,182.33333333333334,80.65972222222221,19.92941350949163,59.00000000000001
108,2014-06-15,485.5,13864.166666666666,212.0,80.91666666666667,19.919594878884414,61.565
108,2014-06-16,512.4583333333334,15160.416666666666,212.16666666666666,85.40972222222221,19.227926801337546,71.54
108,2014-06-17,446.8333333333333,12051.250041666666,967.5555833333333,74.47222222222221,21.091064708279227,75.27499999999999
108,2014-06-18,261.8333333333333,7905.833333333333,6145.333333333333,43.638888888888886,18.83919398475106,71.39000000000001
108,2014-06-19,527.2083333333334,15483.333333333334,222.16666666666666,87.86805555555556,19.368805615357015,67.40000000000002
108,2014-06-20,526.9583333333334,15322.083333333334,206.41666666666666,87.82638888888889,19.5633621588303,61.76
108,2014-06-21,495.3333333333333,14524.583333333334,672.25,82.55555555555556,19.39898065540224,64.0475
108,2014-06-22,487.4166666666667,14386.25,1027.8333333333333,81.23611111111111,19.272489163070446,66.68
108,2014-06-23,526.9583333333334,15551.666666666666,207.66666666666666,87.82638888888889,19.27455569249455,72.8525
108,2014-06-24,516.9166666666666,15717.5,193.83333333333334,86.15277777777777,18.707773536221126,76.265
108,2014-06-25,557.75,16353.333333333334,2202.0833333333335,92.95833333333333,19.40074143905422,70.1
108,2014-06-26,525.2083333333334,11963.75,244.41666666666666,87.53472222222223,24.97176946563113,71.88499999999999
108,2014-06-27,506.5,12410.833333333334,254.83333333333334,84.41666666666666,23.21472503860874,72.05
108,2014-06-28,495.4166666666667,11426.388874999999,756.3333333333334,82.56944444444444,24.663042451273906,76.30999999999999
108,2014-06-29,484.625,9742.361125000001,331.8333333333333,80.77083333333334,28.29610303186812,77.97500000000001
108,2014-06-30,428.4166666666667,13230.416666666666,1381.3333333333333,71.40277777777779,18.419501569405515,80.96000000000001
108,2014-07-01,370.6666666666667,11478.333333333334,2417.5,61.77777777777778,18.369178645757707,81.125
108,2014-07-02,464.125,12616.805583333335,226.58333333333334,77.35416666666667,20.92524681382801,76.985
108,2014-07-03,436.7083333333333,12954.583333333334,461.5833333333333,72.78472222222221,19.175781308631652,69.3875
108,2014-07-04,464.0,13654.583333333334,194.75,77.33333333333333,19.329675627841688,65.12
108,2014-07-05,422.2916666666667,12508.75,1173.5,70.38194444444444,19.203643560618676,67.34
108,2014-07-06,420.5833333333333,12520.0,482.8333333333333,70.09722222222223,19.108771521121763,70.09249999999999
108,2014-07-07,413.1666666666667,12234.166666666666,1402.25,68.8611111111111,19.21037849374475,72.58999999999999
108,2014-07-08,477.1666666666667,14150.0,884.3333333333334,79.52777777777777,19.182212406753045,73.09249999999999
108,2014-07-09,445.9166666666667,13196.666666666666,873.7222499999999,74.31944444444444,19.220934368948388,67.33999999999999
108,2014-07-10,365.125,10925.0,2989.6666666666665,60.854166666666664,19.011008771929824,64.7075
108,2014-07-11,449.5416666666667,13559.583333333334,1095.25,74.92361111111111,18.858565077999362,67.59499999999998
108,2014-07-12,524.25,15813.333333333334,230.75,87.375,18.85819192664418,72.65750000000001
108,2014-07-13,527.875,15798.75,194.0,87.97916666666666,19.006117308858823,73.31
108,2014-07-14,548.5,16430.416666666668,213.75,91.41666666666667,18.989480891638983,70.64
108,2014-07-15,503.5416666666667,15026.666666666666,194.08333333333334,83.92361111111111,19.06153181381248,70.145
108,2014-07-16,495.2916666666667,14733.75,634.5,82.54861111111111,19.121975717127153,65.0
108,2014-07-17,396.5833333333333,11659.583333333334,1878.25,66.09722222222221,19.34801724856758,64.37
108,2014-07-18,367.875,10940.416666666666,896.1666666666666,61.3125,19.12720226987089,65.93
108,2014-07-19,393.25,11863.333333333334,1828.8333333333333,65.54166666666667,18.85588999719022,66.62000000000002
108,2014-07-20,481.0,14361.25,206.83333333333334,80.16666666666666,19.051881509850002,70.31750000000001
108,2014-07-21,492.0416666666667,14756.25,214.5,82.00694444444444,18.9675358840416,74.0825
108,2014-07-22,496.4166666666667,15114.583333333334,207.0,82.73611111111111,18.682509533654947,76.20499999999998
108,2014-07-23,130.875,3965.8333333333335,10268.694416666667,21.8125,18.77185858373608,72.33500000000001
108,2014-07-24,118.91666666666667,3270.8333333333335,6850.500041666666,19.819444444444446,20.680895966029723,65.33
108,2014-07-25,485.3333333333333,14188.75,214.66666666666666,80.88888888888889,19.457230395755634,64.91
108,2014-07-26,505.2083333333333,14883.75,215.16666666666666,84.20138888888889,19.308261713464535,69.995
108,2014-07-27,484.9583333333333,14565.277791666667,917.5833333333334,80.82638888888889,18.939595195060935,75.10249999999999
108,2014-07-28,344.875,10028.333333333334,2106.3333333333335,57.47916666666667,19.562213312281866,62.6675
108,2014-07-29,414.4583333333333,11920.0,1661.3333333333333,69.07638888888889,19.778331818605515,61.8125
108,2014-07-30,335.4166666666667,9065.0,4068.6666666666665,55.90277777777778,21.04756542256542,63.11000000000001
108,2014-07-31,488.9583333333333,14238.333333333334,206.41666666666666,81.49305555555556,19.534294646689297,65.97500000000001
108,2014-08-01,505.2083333333333,14584.583333333334,223.41666666666666,84.20138888888889,19.704322962793665,69.43249999999999
108,2014-08-02,523.0416666666666,15495.555541666667,228.25,87.17361111111111,19.20057231392565,70.57250000000002
108,2014-08-03,510.5,14953.333333333334,200.91666666666666,85.08333333333333,19.419711324119486,67.88
108,2014-08-04,490.3333333333333,14654.583333333334,232.16666666666666,81.72222222222221,19.032813018301063,70.445
108,2014-08-05,482.4583333333333,14233.75,199.41666666666666,80.40972222222223,19.280820721485515,67.75249999999998
108,2014-08-06,456.0416666666667,13666.666666666666,204.5,76.00694444444444,18.98134400406504,67.1825
108,2014-08-07,485.7916666666667,14450.0,214.41666666666666,80.96527777777777,19.12349432910419,66.6575
108,2014-08-08,465.2916666666667,13847.5,219.16666666666666,77.54861111111111,19.113443561814204,65.4125
108,2014-08-09,498.7083333333333,14946.666666666666,228.33333333333334,83.11805555555556,18.979611303151948,67.1675
108,2014-08-10,519.5,15503.333333333334,240.41666666666666,86.58333333333333,19.06099225972909,69.61249999999998
108,2014-08-11,440.4583333333333,13267.5,203.91666666666666,73.40972222222221,18.88429485166342,72.42500000000001
108,2014-08-12,495.5,14323.333333333334,349.3333333333333,82.58333333333333,19.678164998836397,70.085
108,2014-08-13,401.2083333333333,11525.0,206.33333333333334,66.86805555555554,19.802227645215712,66.6275
108,2014-08-14,386.625,10641.666666666666,1283.6666666666667,64.4375,20.66642325763508,59.42000000000001
108,2014-08-15,312.9166666666667,8570.0,599.3333333333334,52.15277777777778,20.76982853623752,61.782500000000006
108,2014-08-16,304.25,8665.833333333334,538.3333333333334,50.708333333333336,19.971252043465718,61.81250000000001
108,2014-08-17,247.16666666666666,7181.25,2776.6666666666665,41.19444444444444,19.5782961028914,65.2175
108,2014-08-18,233.41666666666666,7315.416666666667,3489.5,38.90277777777777,18.150050312316075,62.95250000000001
108,2014-08-19,383.875,12001.25,366.6666666666667,63.979166666666664,18.194846022983715,64.625
108,2014-08-20,429.0833333333333,13640.0,569.3333333333334,71.51388888888889,17.894201083414792,69.40250000000002
108,2014-08-21,473.125,15223.333333333334,565.8333333333334,78.85416666666667,17.67873467265163,71.99
108,2014-08-22,492.1666666666667,15330.138833333336,414.3333333333333,82.02777777777777,18.26211807989751,71.15
108,2014-08-23,515.5833333333334,12406.25,203.33333333333334,85.93055555555556,23.63977721802407,70.28000000000002
108,2014-08-24,503.2916666666667,16030.694499999998,219.66666666666666,83.88194444444444,17.858806827669817,69.425
108,2014-08-25,469.875,13430.0,211.25,78.3125,19.901754467609827,70.93249999999999
108,2014-08-26,479.7916666666667,10063.055583333333,753.0,79.96527777777777,27.121135404198153,74.4125
108,2014-08-27,493.2916666666667,10532.499958333334,672.0833333333334,82.21527777777777,26.641418862151877,71.10499999999998
108,2014-08-28,377.1666666666667,12320.833333333334,1847.4166666666667,62.861111111111114,17.41318678841168,61.8125
108,2014-08-29,418.25,13507.083333333334,194.91666666666666,69.70833333333334,17.614057438998053,63.095000000000006
108,2014-08-30,470.3333333333333,15338.333291666668,396.1666666666667,78.38888888888889,17.442656427548958,73.21249999999999
108,2014-08-31,523.0416666666666,13805.833333333334,268.1666666666667,87.17361111111111,21.550566890002212,74.16499999999998
108,2014-09-01,475.6666666666667,15216.666666666666,245.66666666666666,79.27777777777779,17.781493245710113,74.6975
108,2014-09-02,384.5416666666667,12204.305541666667,2788.638875,64.09027777777779,17.9231925412516,73.13000000000001
108,2014-09-03,517.9166666666666,12931.111083333331,225.5,86.31944444444444,22.782904113212975,70.5425
108,2014-09-04,507.625,15551.527750000001,228.5,84.60416666666667,18.567566188687366,73.0025
108,2014-09-05,526.4166666666666,6985.416666666667,258.8333333333333,87.73611111111111,42.866927129933394,78.43249999999999
108,2014-09-06,527.8333333333334,12445.277833333334,185.83333333333334,87.97222222222221,24.125551752670347,67.2725
108,2014-09-07,514.5416666666666,16163.47225,216.16666666666666,85.75694444444444,18.108018305837028,60.23749999999999
108,2014-09-08,498.0,12528.055541666667,196.33333333333334,83.0,22.611569613325173,63.7475
108,2014-09-09,481.25,15261.944416666665,1218.8333333333333,80.20833333333334,17.936839120428154,67.28000000000002
108,2014-09-10,449.625,13906.388958333331,1720.8333333333333,74.9375,18.391667906479498,70.97
108,2014-09-11,502.75,15783.333333333334,184.33333333333334,83.79166666666666,18.11917370644139,65.5175
108,2014-09-12,496.7916666666667,15755.138874999999,170.16666666666666,82.79861111111111,17.936475328099718,53.4575
108,2014-09-13,509.5833333333333,15970.416666666666,172.58333333333334,84.93055555555556,18.150308295720386,51.98
108,2014-09-14,493.1666666666667,15334.444416666667,182.41666666666666,82.19444444444444,18.29408560664822,51.52249999999999
108,2014-09-15,182.125,5556.666666666667,6793.27775,30.354166666666664,18.644049940011996,57.77
108,2014-09-16,114.0,3534.5833333333335,9055.805583333333,19.0,18.346434044559707,57.68000000000001
108,2014-09-17,496.125,15350.0,190.33333333333334,82.6875,18.385175081433225,56.33749999999998
108,2014-09-18,520.25,16108.333333333334,178.33333333333334,86.70833333333333,18.371580444904296,50.20999999999999
108,2014-09-19,494.75,15093.333333333334,189.75,82.45833333333333,18.64599988957597,51.972500000000004
108,2014-09-20,365.0833333333333,11295.0,4136.0,60.84722222222222,18.38615045988884,67.85749999999999
108,2014-09-21,329.9583333333333,8108.611083333333,3396.638875,54.99305555555556,23.147157593597882,69.3425
108,2014-09-22,461.7916666666667,13132.083333333334,908.6666666666666,76.96527777777777,20.003108904189272,51.79999999999999
108,2014-09-23,481.5833333333333,12863.333333333334,681.25,80.26388888888889,21.296241470156343,56.42750000000001
108,2014-09-24,462.875,13206.666666666666,198.83333333333334,77.14583333333334,19.936804328621907,61.95499999999999
108,2014-09-25,486.875,15107.500041666668,205.08333333333334,81.14583333333333,18.332002541971416,61.08500000000001
108,2014-09-26,397.125,12717.08329166667,1909.2222083333334,66.1875,17.763344968262324,60.54499999999998
108,2014-09-27,507.5833333333333,15196.25,218.83333333333334,84.59722222222223,19.000103278403845,62.495000000000005
108,2014-09-28,493.625,15521.249958333334,212.66666666666666,82.27083333333334,18.090704996082533,64.3175
108,2014-09-29,488.0833333333333,15270.138958333335,214.75,81.34722222222223,18.181764435937218,64.61749999999999
108,2014-09-30,510.9583333333333,15484.444416666667,203.91666666666666,85.15972222222223,18.770459186227143,62.24
108,2014-10-01,511.1666666666667,15899.305541666668,198.66666666666666,85.19444444444444,18.288134543165,62.172499999999985
108,2014-10-02,520.3333333333334,14225.83329166667,196.91666666666666,86.72222222222223,20.806018064181018,63.04250000000001
108,2014-10-03,389.5833333333333,11285.138874999999,2068.75,64.93055555555556,19.637151883176195,64.625
108,2014-10-04,380.5833333333333,11816.944458333333,3270.7777499999997,63.43055555555556,18.32017463350629,54.47750000000001
108,2014-10-05,495.1666666666667,13224.166666666666,148.08333333333334,82.52777777777777,21.299437057575567,45.74
108,2014-10-06,460.375,13479.583333333334,187.16666666666666,76.72916666666667,19.427651386355908,56.20249999999999
108,2014-10-07,299.0833333333333,9342.5,4755.0,49.84722222222222,18.21017601760176,61.1225
108,2014-10-08,433.7083333333333,13578.75,162.5,72.28472222222221,18.168664784641035,55.467499999999994
108,2014-10-09,481.1666666666667,14531.527791666667,175.33333333333334,80.19444444444444,18.835159166529518,49.9175
108,2014-10-10,470.75,14396.388916666665,175.16666666666666,78.45833333333333,18.600379110115618,47.809999999999995
108,2014-10-11,479.7083333333333,14340.555624999999,173.5,79.95138888888889,19.028139314356434,47.0225
108,2014-10-12,470.5833333333333,12833.611083333331,172.5,78.43055555555556,20.858002036445107,45.4175
108,2014-10-13,424.625,13024.861125000001,180.5,70.77083333333334,18.54460111694025,58.88
108,2014-10-14,459.7083333333333,13248.333333333334,189.5,76.61805555555556,19.738137396737535,72.41750000000002
108,2014-10-15,506.9166666666667,13959.027750000001,188.16666666666666,84.4861111111111,20.65696138631304,65.03000000000002
108,2014-10-16,496.9583333333333,14317.638874999999,178.33333333333334,82.82638888888889,19.74393038864641,61.3475
108,2014-10-17,462.9583333333333,14506.805583333335,166.58333333333334,77.15972222222223,18.153281949749097,58.264999999999986
108,2014-10-18,459.0416666666667,14036.111083333331,152.25,76.50694444444444,18.603315394029917,51.627500000000005
108,2014-10-19,473.125,14110.277791666667,157.66666666666666,78.85416666666667,19.073279407176326,40.79
108,2014-10-20,454.7083333333333,13673.055541666667,152.5,75.78472222222223,18.917004773090834,47.38249999999999
108,2014-10-21,468.0,13561.805583333335,163.75,78.0,19.629687091751368,50.51
108,2014-10-22,487.0,14970.833374999997,152.5,81.16666666666667,18.504102369874474,48.71
108,2014-10-23,454.0416666666667,14020.277791666667,159.83333333333334,75.67361111111111,18.42146343746016,52.6475
108,2014-10-24,494.8333333333333,15136.388958333331,168.83333333333334,82.47222222222223,18.59609284746063,51.2525
108,2014-10-25,485.7083333333333,14060.555541666667,161.41666666666666,80.95138888888889,19.649799003960844,54.8675
108,2014-10-26,470.7916666666667,14415.277791666667,440.5,78.46527777777777,18.577650526469167,49.49750000000001
108,2014-10-27,486.5833333333333,14993.611041666665,171.08333333333334,81.09722222222221,18.46018405274554,48.035
108,2014-10-28,473.0,13721.527791666667,180.75,78.83333333333333,19.60847004442687,65.9225
108,2014-10-29,423.875,11487.361125000001,1156.0,70.64583333333333,20.989522880231267,51.96500000000001
108,2014-10-30,450.5833333333333,13469.999916666668,1108.0833333333333,75.09722222222223,19.027974835197405,44.27749999999998
108,2014-10-31,488.6666666666667,14288.47225,158.16666666666666,81.44444444444444,19.454136455273506,44.72
108,2014-11-01,358.4583333333333,10551.111083333335,242.0,59.74305555555556,19.325267926825155,40.032500000000006
108,2014-11-02,317.8333333333333,9490.97225,154.16666666666666,52.97222222222222,19.049069966930357,38.877500000000005
108,2014-11-03,453.875,13944.166666666666,158.33333333333334,75.64583333333333,18.51521394848503,48.544999999999995
108,2014-11-04,488.5416666666667,14562.222208333333,178.5,81.42361111111111,19.083542384293015,58.1675
108,2014-11-05,462.0,14182.638874999999,160.83333333333334,77.0,18.5297674372323,49.1675
108,2014-11-06,472.8333333333333,13910.694458333333,136.33333333333334,78.80555555555556,19.335006021211687,40.39249999999999
108,2014-11-07,460.375,13686.666624999998,136.0,76.72916666666667,19.13370530666618,38.045
108,2014-11-08,475.1666666666667,14463.194458333333,134.16666666666666,79.19444444444444,18.688170145783673,38.4275
108,2014-11-09,413.125,12721.52775,799.5,68.85416666666667,18.472566774327348,42.215
108,2014-11-10,465.4583333333333,13838.194416666665,165.08333333333334,77.57638888888889,19.133147526738895,49.34
108,2014-11-11,475.7083333333333,14031.25,175.91666666666666,79.28472222222223,19.28543479336798,59.0975
108,2014-11-12,497.5833333333333,14560.416749999999,131.41666666666666,82.93055555555556,19.439140442948595,43.42250000000001
108,2014-11-13,491.0,14384.027791666667,118.41666666666667,81.83333333333334,19.41717373686364,33.98
108,2014-11-14,436.0,13523.75,110.5,72.66666666666667,18.338946914379022,30.702499999999997
108,2014-11-15,447.0416666666667,13773.749958333332,108.16666666666667,74.50694444444444,18.462089275479997,33.00500000000002
108,2014-11-16,452.75,13764.027791666667,108.08333333333333,75.45833333333334,18.71104124205503,35.419999999999995
108,2014-11-17,489.9166666666667,14172.77775,191.75,81.65277777777777,19.663113009413806,33.4775
108,2014-11-18,485.875,14356.11116666667,94.41666666666667,80.97916666666667,19.25186372720922,20.105000000000004
108,2014-11-19,488.0416666666667,14482.638958333331,104.75,81.34027777777779,19.1687695077019,21.0575
108,2014-11-20,488.3333333333333,14610.555583333333,98.08333333333333,81.38888888888889,19.012300811794557,26.922500000000003
108,2014-11-21,391.9583333333333,11445.416666666666,632.388875,65.32638888888889,19.48019646389263,23.66
108,2014-11-22,515.9166666666666,15311.25,113.58333333333333,85.98611111111111,19.16699140972959,33.8825
108,2014-11-23,473.75,14322.222208333334,135.75,78.95833333333333,18.81585048372367,48.08000000000001
108,2014-11-24,497.875,14275.416625000003,148.16666666666666,82.97916666666667,19.83885327293089,58.04
108,2014-11-25,423.625,12917.083333333334,119.0,70.60416666666667,18.655296603335376,41.07499999999999
108,2014-11-26,418.4583333333333,11848.47225,110.91666666666667,69.74305555555556,20.089767152141583,33.29
108,2014-11-27,530.7083333333334,14516.944458333332,135.08333333333334,88.4513888888889,20.795325844515677,30.244999999999994
108,2014-11-28,446.875,13476.527791666667,110.41666666666667,74.47916666666666,18.8622321537836,25.887500000000003
108,2014-11-29,549.0,8421.9445,115.16666666666667,91.5,37.08045095761436,32.3825
108,2014-11-30,504.7916666666667,13727.638916666665,141.41666666666666,84.13194444444444,20.91709493030667,52.86499999999999
108,2014-12-01,530.9166666666666,15738.472208333333,132.66666666666666,88.48611111111111,19.18884458570986,37.377500000000005
108,2014-12-02,507.5416666666667,15098.888874999999,113.83333333333333,84.59027777777777,19.121050591582392,29.352499999999996
108,2014-12-03,387.0,10583.333333333334,201.97220833333336,64.5,20.800488188976377,38.629999999999995
108,2014-12-04,477.5416666666667,12187.5,129.75,79.59027777777777,22.28854301994302,30.245000000000008
108,2014-12-05,480.3333333333333,13326.805541666667,129.25,80.05555555555556,20.502258418707346,32.4575
108,2014-12-06,483.5,13974.027791666667,508.0,80.58333333333333,19.68157790774395,37.309999999999995
108,2014-12-07,344.9583333333333,10230.0,2467.5,57.49305555555555,19.181211985445856,27.507500000000004
108,2014-12-08,326.75,9194.583333333334,88.5,54.45833333333333,20.2147595957765,29.855000000000008
108,2014-12-09,469.0833333333333,14036.388916666669,137.75,78.18055555555556,19.009891909897107,37.1225
108,2014-12-10,443.25,13156.666666666666,116.33333333333333,73.875,19.164077147200402,30.522500000000004
108,2014-12-11,457.8333333333333,13576.666666666666,110.75,76.30555555555556,19.182238726573367,26.135
108,2014-12-12,357.4583333333333,10627.5,505.9166666666667,59.576388888888886,19.132836064716795,28.58
108,2014-12-13,450.7083333333333,13429.166666666666,131.83333333333334,75.11805555555556,19.09112679698004,33.754999999999974
108,2014-12-14,437.3333333333333,13158.611125000001,135.91666666666666,72.88888888888889,18.905473793137705,36.44
108,2014-12-15,458.25,13586.944416666667,836.5833333333334,76.375,19.185172692709855,36.184999999999995
108,2014-12-16,503.0833333333333,14675.277750000001,135.33333333333334,83.84722222222221,19.500180801991597,39.0425
108,2014-12-17,504.0416666666667,14047.638916666665,131.66666666666666,84.00694444444444,20.410241399977767,38.58500000000001
108,2014-12-18,499.7083333333333,14897.083291666668,126.83333333333333,83.28472222222221,19.08096715170093,31.580000000000002
108,2014-12-19,291.2916666666667,8501.388874999999,80.16666666666667,48.548611111111114,19.49051056933591,27.275000000000006
108,2014-12-20,428.8333333333333,12286.666666666666,371.0,71.47222222222223,19.853610508229337,29.45
108,2014-12-21,520.9583333333334,15026.944458333332,157.41666666666666,86.82638888888889,19.720473852782526,31.212500000000006
108,2014-12-22,535.0,15538.75,168.25,89.16666666666667,19.58496232536937,32.9975
108,2014-12-23,456.9583333333333,12308.333333333334,1811.6944583333334,76.15972222222223,21.11846705032724,43.0625
108,2014-12-24,550.4583333333334,15935.694416666665,164.16666666666666,91.74305555555556,19.648911457766737,52.07
108,2014-12-25,509.9583333333333,14878.75,136.5,84.99305555555556,19.496348726278153,43.1825
108,2014-12-26,514.375,14871.25,153.5,85.72916666666667,19.675121179008713,40.699999999999996
108,2014-12-27,508.1666666666667,14931.944458333333,154.33333333333334,84.69444444444446,19.358640108493496,45.8825
108,2014-12-28,511.8333333333333,14902.083333333334,141.58333333333334,85.30555555555556,19.537393168367586,38.42000000000001
108,2014-12-29,451.6666666666667,13483.055541666667,122.33333333333333,75.27777777777777,19.05525455721714,28.5725
108,2014-12-30,520.2083333333334,15298.194458333333,121.08333333333333,86.70138888888889,19.342925799755847,23.592499999999998
108,2014-12-31,487.4583333333333,14422.222166666665,125.83333333333333,81.24305555555556,19.22606276666434,19.82
108,2015-01-01,489.25,14410.694458333333,119.75,81.54166666666667,19.312164943751103,25.0775
108,2015-01-02,514.2083333333334,13692.5,173.75,85.70138888888889,21.361974824011522,29.547500000000003
108,2015-01-03,500.7083333333333,13461.527791666667,211.5,83.45138888888889,21.158043476617475,29.8475
108,2015-01-04,477.2083333333333,13921.25,318.0,79.53472222222221,19.4991115700418,45.6875
108,2015-01-05,496.7916666666667,14128.75,151.611125,82.79861111111111,20.001179136315823,17.637500000000003
108,2015-01-06,475.4166666666667,13362.083333333334,185.91666666666666,79.23611111111111,20.2388235783259,15.102500000000004
108,2015-01-07,417.7916666666667,11016.666666666666,393.1111250000001,69.63194444444444,21.572208144225918,9.868571428571428
108,2015-01-08,394.875,11697.916666666666,93.83333333333333,65.8125,19.20154407836153,11.7575
108,2015-01-09,371.5,11052.083333333334,95.16666666666667,61.916666666666664,19.120520263901977,17.877499999999998
108,2015-01-10,406.9166666666667,11916.666666666666,104.25,67.81944444444444,19.423868298368298,11.9825
108,2015-01-11,423.625,12275.833333333334,116.83333333333333,70.60416666666667,19.629789220012217,24.305000000000003
108,2015-01-12,489.3333333333333,14082.083333333334,155.75,81.55555555555556,19.766188320462366,29.930000000000003
108,2015-01-13,491.2916666666667,14032.5,196.66666666666666,81.88194444444444,19.915416097551315,9.132500000000002
108,2015-01-14,487.9583333333333,13675.416666666666,133.66666666666666,81.32638888888889,20.296783055564017,5.135
108,2015-01-15,517.5833333333334,14250.833333333334,268.5,86.26388888888889,20.65974991715884,18.95
108,2015-01-16,385.25,10985.416666666666,1192.5277916666666,64.20833333333333,19.948541627157216,21.5525
108,2015-01-17,431.9166666666667,12271.666666666666,116.16666666666667,71.9861111111111,20.020801077459367,15.4775
108,2015-01-18,423.1666666666667,11910.833333333334,668.25,70.52777777777777,20.209442850812753,37.43750000000001
108,2015-01-19,454.3333333333333,12970.0,145.16666666666666,75.72222222222223,19.92597875439047,30.755
108,2015-01-20,509.7083333333333,15078.75,131.33333333333334,84.95138888888889,19.228323984267778,18.320000000000004
108,2015-01-21,488.5416666666667,14537.083333333334,127.33333333333333,81.42361111111111,19.11654341865153,14.577499999999999
108,2015-01-22,482.25,14050.0,140.08333333333334,80.375,19.524546263345194,23.99749999999999
108,2015-01-23,502.7916666666667,14572.083333333334,139.91666666666666,83.79861111111111,19.626888838056022,27.0575
108,2015-01-24,504.5,14382.916666666666,127.25,84.08333333333333,19.95258842956053,27.455
108,2015-01-25,30.541666666666668,987.9166666666666,1173.1388749999999,5.090277777777778,17.585610853367072,20.127499999999994
108,2015-01-26,19.458333333333332,670.0,5598.305541666666,3.2430555555555554,16.520221807628523,14.8775
108,2015-01-27,139.25,3767.0833333333335,1900.5,23.208333333333332,21.02688861851565,14.75
108,2015-01-28,381.5833333333333,10731.666666666666,140.5,63.59722222222223,20.225872288657655,13.13
108,2015-01-29,323.375,9286.666666666666,104.83333333333333,53.89583333333333,19.807589285714283,21.830000000000002
108,2015-01-30,462.3333333333333,13133.75,129.0,77.05555555555556,20.024030540486237,20.645000000000003
108,2015-01-31,492.2916666666667,13822.083333333334,127.83333333333333,82.04861111111111,20.25974688250485,13.707500000000003
108,2015-02-01,417.4583333333333,12062.083333333334,121.16666666666667,69.57638888888889,19.68683259064792,20.0525
108,2015-02-02,356.5416666666667,10680.416666666666,99.0,59.42361111111111,18.98922027594637,14.584999999999999
108,2015-02-03,352.0,10421.666666666666,117.0,58.666666666666664,19.212793858947705,12.71
108,2015-02-04,361.9583333333333,10481.666666666666,862.0,60.32638888888889,19.643246806593524,27.5975
108,2015-02-05,410.25,11630.833333333334,3076.7222500000003,68.375,20.064243748656587,14.585000000000003
108,2015-02-06,484.4583333333333,13143.333333333334,123.0,80.74305555555556,20.966983155803533,15.695000000000006
108,2015-02-07,458.125,12508.75,861.888875,76.35416666666667,20.83315845574764,26.450000000000003
108,2015-02-08,294.2083333333333,8033.333333333333,5578.333333333333,49.03472222222222,20.832635719225447,20.48
108,2015-02-09,229.45833333333334,6014.583333333333,5016.222208333334,38.24305555555556,21.701178847708118,16.970000000000002
108,2015-02-10,473.5833333333333,12424.166666666666,128.83333333333334,78.93055555555556,21.682740850045832,18.117499999999996
108,2015-02-11,458.625,11867.083333333334,616.0,76.4375,21.98359783715459,21.74
108,2015-02-12,439.2083333333333,11414.166666666666,2379.1666666666665,73.20138888888889,21.888268112238688,18.042500000000004
108,2015-02-13,495.2916666666667,12530.416666666666,227.5,82.54861111111111,22.48436083308394,4.9925
108,2015-02-14,464.0833333333333,12245.416666666666,290.5,77.34722222222223,21.55794911928499,16.985
108,2015-02-15,440.5833333333333,12042.083333333334,136.66666666666666,73.43055555555556,20.811887708614467,1.2050000000000003
108,2015-02-16,449.25,10340.0,155.33333333333334,74.875,24.714543036750484,0.5825000000000001
108,2015-02-17,398.0,10360.277833333334,736.5,66.33333333333333,21.852277545903007,4.910000000000001
108,2015-02-18,399.25,12298.194458333333,121.66666666666667,66.54166666666667,18.466670786738486,13.895000000000001
108,2015-02-19,432.9583333333333,709.4444166666667,336.6666666666667,72.15972222222223,347.1464799195959,6.732500000000001
108,2015-02-20,385.4583333333333,9753.472208333334,221.83333333333334,64.24305555555556,22.48035816657936,-1.585
108,2015-02-21,340.625,8941.25,136.83333333333334,56.770833333333336,21.670219954331515,13.992500000000001
108,2015-02-22,363.9166666666667,10324.722208333334,150.0,60.65277777777778,20.049733675979624,21.2075
108,2015-02-23,358.4583333333333,9020.0,136.66666666666666,59.74305555555556,22.605659491254002,3.4775000000000005
108,2015-02-24,200.5,4808.333333333333,2779.5,33.416666666666664,23.71946273830156,9.6275
108,2015-02-25,326.9583333333333,7560.416666666667,670.3333333333334,54.49305555555556,24.59980802792321,16.362500000000004
108,2015-02-26,369.1666666666667,8850.833333333334,566.3333333333334,61.52777777777778,23.725936038665534,11.607499999999996
108,2015-02-27,388.3333333333333,9265.416666666666,131.0,64.72222222222223,23.84101572454318,8.284999999999998
108,2015-02-28,432.75,10182.5,134.16666666666666,72.125,24.175067517800144,9.89913043478261
108,2015-03-01,463.5833333333333,10967.916666666666,131.66666666666666,77.26388888888889,24.04300295052489,18.545000000000005
108,2015-03-02,463.25,11036.666666666666,125.16666666666667,77.20833333333333,23.876053307157957,23.855000000000008
108,2015-03-03,495.4166666666667,11649.583333333334,122.33333333333333,82.56944444444444,24.19052302776685,21.125
108,2015-03-04,493.75,11523.75,158.33333333333334,82.29166666666666,24.37240120041942,32.89249999999999
108,2015-03-05,503.5833333333333,11692.916666666666,178.83333333333334,83.93055555555556,24.498163655584456,14.0075
108,2015-03-06,497.9583333333333,11827.083333333334,130.5,82.99305555555556,23.949716986671362,11.7725
108,2015-03-07,501.5,11842.083333333334,137.66666666666666,83.58333333333333,24.089504239822663,24.462500000000002
108,2015-03-08,479.01387500000004,11380.972208333333,159.5,79.83564583333333,23.941632950272304,31.82749999999999
108,2015-03-09,488.7083333333333,11789.583333333334,165.5,81.45138888888889,23.579594156800376,35.92250000000001
108,2015-03-10,491.6666666666667,12087.083333333334,162.66666666666666,81.94444444444444,23.138451285233316,38.449999999999996
108,2015-03-11,479.75,11824.583333333334,177.83333333333334,79.95833333333333,23.078850558511572,40.79749999999999
108,2015-03-12,495.375,12136.666666666666,171.66666666666666,82.5625,23.217726929414994,32.464999999999996
108,2015-03-13,500.4583333333333,12302.916666666666,159.0,83.40972222222223,23.139015703141755,37.17499999999999
108,2015-03-14,471.1666666666667,11703.333333333334,153.16666666666666,78.52777777777777,22.900766638184752,40.73750000000001
108,2015-03-15,454.0416666666667,11255.833333333334,146.16666666666666,75.67361111111111,22.945794156116577,35.00000000000001
108,2015-03-16,445.7916666666667,10356.25,159.0,74.29861111111111,24.48580902568229,40.53499999999999
108,2015-03-17,343.1666666666667,8631.666666666666,139.0,57.19444444444445,22.61494175194696,36.70249999999999
108,2015-03-18,456.375,10953.333333333334,153.66666666666666,76.0625,23.700667604990873,28.384999999999994
108,2015-03-19,421.375,10296.666666666666,152.0,70.22916666666667,23.278615652314667,27.544999999999998
108,2015-03-20,463.5833333333333,11355.0,156.0,77.26388888888889,23.223395224815306,34.91750000000001
108,2015-03-21,467.4583333333333,11343.333333333334,1072.6666666666667,77.90972222222223,23.44159993633069,36.46999999999999
108,2015-03-22,514.8333333333334,12447.083333333334,143.16666666666666,85.80555555555556,23.52795054620114,23.4875
108,2015-03-23,490.9166666666667,12084.583333333334,144.83333333333334,81.81944444444444,23.107934811341355,20.330000000000002
108,2015-03-24,402.0833333333333,10214.166666666666,1149.0,67.01388888888889,22.392272442957765,25.047499999999996
108,2015-03-25,437.2916666666667,10902.083333333334,1905.3333333333333,72.88194444444444,22.816380024205362,36.50749999999999
108,2015-03-26,523.3333333333334,12793.75,153.16666666666666,87.22222222222223,23.268349345926286,38.330000000000005
108,2015-03-27,522.5416666666666,12755.0,157.83333333333334,87.09027777777779,23.30373328542184,31.3475
108,2015-03-28,509.5833333333333,12572.5,140.66666666666666,84.93055555555556,23.055715737610747,22.28
108,2015-03-29,419.9166666666667,10246.666666666666,2758.3333333333335,69.98611111111111,23.311248915636522,31.955000000000002
108,2015-03-30,498.25,12135.833333333334,146.83333333333334,83.04166666666667,23.35407882991142,38.862500000000004
108,2015-03-31,486.0833333333333,11942.916666666666,148.83333333333334,81.01388888888889,23.151832211096767,33.440000000000005
108,2015-04-01,503.5416666666667,12259.166666666666,177.33333333333334,83.92361111111111,23.364661930981352,35.58500000000001
108,2015-04-02,508.2916666666667,12424.583333333334,175.83333333333334,84.71527777777777,23.271061515588496,54.1475
108,2015-04-03,515.1666666666666,12590.833333333334,181.83333333333334,85.86111111111111,23.27439053985483,51.665
108,2015-04-04,517.0833333333334,12544.583333333334,169.0,86.18055555555556,23.447110860154336,37.2425
108,2015-04-05,382.0416666666667,9566.25,2629.6666666666665,63.67361111111111,22.717160300245364,34.01749999999999
108,2015-04-06,0.0,0.0,13120.666624999998,0.0,0.0,39.43999999999999
108,2015-04-07,181.79166666666666,4718.333333333333,6408.111083333333,30.29861111111111,21.916459142823502,38.5325
108,2015-04-08,469.7916666666667,12378.333333333334,161.5,78.29861111111111,21.58878360486513,40.05500000000001
108,2015-04-09,496.9583333333333,12051.666666666666,207.83333333333334,82.82638888888889,23.45621340985571,49.1975
108,2015-04-10,481.5,11280.833333333334,1206.0,80.25,24.279522789392036,51.31999999999999
108,2015-04-11,403.6666666666667,10070.0,3082.5,67.27777777777779,22.80228952885358,42.82999999999999
108,2015-04-12,536.6666666666666,14415.833333333334,194.5,89.44444444444444,21.176291500472086,50.21
108,2015-04-13,527.6666666666666,14195.0,193.0,87.94444444444444,21.145078470509958,61.385
108,2015-04-14,528.0833333333334,14115.833333333334,174.66666666666666,88.01388888888889,21.280458311195073,52.51250000000001
108,2015-04-15,514.0416666666666,13669.166666666666,170.83333333333334,85.67361111111111,21.39150409477941,48.882499999999986
108,2015-04-16,517.5416666666666,13921.666666666666,177.5,86.25694444444446,21.146530687577318,52.08499999999999
108,2015-04-17,515.7083333333334,14007.916666666666,192.33333333333334,85.95138888888889,20.941878600394617,56.254999999999995
108,2015-04-18,508.2083333333333,13843.333333333334,199.0,84.70138888888889,20.882675676217993,56.585
108,2015-04-19,491.625,13451.25,178.5,81.9375,20.790089211039867,49.699999999999996
108,2015-04-20,435.25,11917.916666666666,1308.5,72.54166666666667,20.774160053141276,56.79500000000001
108,2015-04-21,492.2916666666667,13395.416666666666,153.66666666666666,82.04861111111111,20.905054071147884,49.6925
108,2015-04-22,475.4583333333333,12869.166666666666,523.5,79.24305555555556,21.01585561959032,43.16750000000001
108,2015-04-23,472.1666666666667,12755.416666666666,146.5,78.69444444444444,21.05647709578719,34.88
108,2015-04-24,467.375,12696.666666666666,154.0,77.89583333333333,20.939234379102125,36.29750000000001
108,2015-04-25,434.9166666666667,11832.083333333334,1086.3888749999999,72.4861111111111,20.908836614196336,39.85999999999999
108,2015-04-26,495.375,13280.833333333334,170.33333333333334,82.5625,21.21747976407103,43.737500000000004
108,2015-04-27,511.7083333333333,13669.166666666666,164.0,85.28472222222221,21.294403970818347,46.1825
108,2015-04-28,507.5833333333333,13595.833333333334,192.16666666666666,84.59722222222223,21.23667688221473,53.54
108,2015-04-29,507.5416666666667,13715.0,193.33333333333334,84.59027777777777,21.050427856766717,57.62
108,2015-04-30,527.25,14252.5,195.0,87.875,21.043141554113312,55.160000000000004
108,2015-05-01,515.9166666666666,13922.5,192.16666666666666,85.98611111111111,21.078872129446736,56.4125
108,2015-05-02,443.875,12180.833333333334,1528.5,73.97916666666666,20.728540398166516,61.04749999999999
108,2015-05-03,507.5833333333333,13923.333333333334,204.5,84.59722222222223,20.737154855957225,64.9175
108,2015-05-04,511.25,13918.75,199.0,85.20833333333333,20.893833258494237,67.7825
108,2015-05-05,501.875,13692.083333333334,763.8333333333334,83.64583333333333,20.850240406560967,60.04999999999999
108,2015-05-06,572.125,15361.666666666666,223.83333333333334,95.35416666666666,21.185446728870563,63.620000000000005
108,2015-05-07,462.9166666666667,12940.833333333334,754.0,77.15277777777779,20.348181896237147,64.37
108,2015-05-08,500.125,14011.25,226.16666666666666,83.35416666666666,20.304239153061527,73.91749999999999
108,2015-05-09,490.3333333333333,13713.333333333334,216.83333333333334,81.72222222222221,20.339179225409172,76.67
108,2015-05-10,474.0833333333333,13252.083333333334,212.66666666666666,79.01388888888889,20.349585494943142,72.35
108,2015-05-11,468.875,13088.75,214.83333333333334,78.14583333333334,20.37717346321587,69.83
108,2015-05-12,451.1666666666667,12158.75,1242.1666666666667,75.19444444444444,21.10732097369293,62.074999999999996
108,2015-05-13,485.0833333333333,13046.666666666666,171.0,80.84722222222223,21.14958375915517,50.074999999999996
108,2015-05-14,475.7916666666667,13009.166666666666,206.5,79.2986111111111,20.804265688723763,51.785000000000004
108,2015-05-15,475.9166666666667,13154.583333333334,201.66666666666666,79.31944444444444,20.579691277860483,60.6575
108,2015-05-16,483.8333333333333,13913.333333333334,194.66666666666666,80.6388888888889,19.781063328541766,67.625
108,2015-05-17,471.2083333333333,13678.75,227.5,78.53472222222221,19.59528516453948,67.87249999999999
108,2015-05-18,480.0833333333333,14154.583333333334,207.16666666666666,80.01388888888889,19.293213819630466,73.925
108,2015-05-19,470.625,13442.916666666666,196.16666666666666,78.4375,19.914367851718687,64.08500000000001
108,2015-05-20,442.75,12563.75,383.3333333333333,73.79166666666667,20.045842868039664,49.45249999999999
108,2015-05-21,477.375,13464.166666666666,312.5,79.5625,20.16811134492789,55.0025
108,2015-05-22,458.7916666666667,12866.666666666666,184.66666666666666,76.46527777777777,20.283108268566494,52.7525
108,2015-05-23,465.75,13130.416666666666,192.33333333333334,77.625,20.17713007330308,51.379999999999995
108,2015-05-24,460.7916666666667,13196.25,205.83333333333334,76.79861111111111,19.86273825687011,66.0425
108,2015-05-25,449.5,12952.083333333334,207.33333333333334,74.91666666666667,19.74127070934534,73.1225
108,2015-05-26,460.1666666666667,13277.083333333334,383.6666666666667,76.69444444444444,19.715033213034154,74.53250000000001
108,2015-05-27,398.0416666666667,11541.25,203.66666666666666,66.34027777777777,19.618270816034272,74.79500000000002
108,2015-05-28,346.5,10436.25,352.5,57.75,18.886166007905135,67.745
108,2015-05-29,449.9583333333333,12820.0,222.33333333333334,74.99305555555556,19.964999891662334,71.7275
