ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
108,2015-05-30,460.625,13173.333333333334,219.83333333333334,76.77083333333333,19.89009520495951,77.02250000000001
108,2015-05-31,408.0416666666667,11701.25,201.0,68.00694444444444,19.836145829624087,48.77000000000002
108,2015-06-01,384.875,10957.5,174.5,64.14583333333333,19.979897710852534,49.955000000000005
108,2015-06-02,393.4166666666667,11155.833333333334,600.5,65.56944444444444,20.060223849007745,54.73999999999999
108,2015-06-03,425.4166666666667,12147.916666666666,211.33333333333334,70.90277777777779,19.920385296975933,58.41500000000001
108,2015-06-04,234.75,6634.583333333333,4872.5,39.125,20.12690447779941,65.35249999999999
108,2015-06-05,446.8333333333333,12633.333333333334,222.66666666666666,74.47222222222221,20.11928979771328,69.4475
108,2015-06-06,428.8333333333333,12029.583333333334,203.0,71.47222222222223,20.277900546107396,57.67250000000001
108,2015-06-07,453.1666666666667,12855.833333333334,226.5,75.52777777777779,20.051310472980273,65.2625
108,2015-06-08,458.1666666666667,13022.916666666666,202.66666666666666,76.36111111111111,20.012450274622726,70.55
108,2015-06-09,425.7916666666667,12153.333333333334,186.83333333333334,70.96527777777779,19.929058671603585,64.78249999999998
108,2015-06-10,337.2083333333333,9982.5,2515.1666666666665,56.20138888888889,19.2151605587556,67.96249999999999
108,2015-06-11,242.58333333333334,6694.583333333333,5403.833333333333,40.43055555555555,20.612109707267482,68.03000000000002
108,2015-06-12,529.25,15129.583333333334,232.33333333333334,88.20833333333333,19.898435735727464,66.79249999999999
108,2015-06-13,496.625,14235.833333333334,235.5,82.77083333333334,19.84406866475443,65.96750000000002
108,2015-06-14,480.3333333333333,13820.0,245.0,80.05555555555556,19.770594146968964,70.97749999999998
108,2015-06-15,439.25,12454.583333333334,241.5,73.20833333333333,20.0616941554314,72.4025
108,2015-06-16,375.3333333333333,10849.583333333334,217.0,62.55555555555555,19.678369625049605,72.4475
108,2015-06-17,369.3333333333333,10681.25,219.16666666666666,61.55555555555555,19.66896300630648,67.21249999999999
108,2015-06-18,322.0416666666667,9520.0,211.33333333333334,53.67361111111111,19.242440622082164,72.08749999999999
108,2015-06-19,332.5,9785.416666666666,196.5,55.41666666666667,19.328464977645304,63.29
108,2015-06-20,374.625,10902.5,215.66666666666666,62.4375,19.54590116945655,65.75000000000001
108,2015-06-21,440.4166666666667,12455.833333333334,222.83333333333334,73.40277777777777,20.11296023728284,73.3325
108,2015-06-22,443.8333333333333,12817.5,239.33333333333334,73.97222222222221,19.69706997811152,72.4175
108,2015-06-23,384.0416666666667,10925.416666666666,1346.8333333333333,64.00694444444444,19.995182614443895,74.1725
108,2015-06-24,416.2083333333333,11846.666666666666,230.16666666666666,69.36805555555556,19.984792370099417,67.33999999999999
108,2015-06-25,358.8333333333333,10343.75,929.0,59.80555555555556,19.7333037932192,67.4075
108,2015-06-26,323.9583333333333,9628.333333333334,196.66666666666666,53.99305555555556,19.139168974669666,67.2125
108,2015-06-27,378.625,10905.0,184.0,63.104166666666664,19.750070686229556,60.889999999999986
108,2015-06-28,367.7916666666667,10486.666666666666,192.0,61.298611111111114,19.950301308539945,58.64000000000001
108,2015-06-29,382.4583333333333,10922.916666666666,217.33333333333334,63.74305555555555,19.917303706529342,64.925
108,2015-06-30,400.5416666666667,11541.25,202.0,66.75694444444444,19.741488260707367,67.0775
108,2015-07-01,466.5,13237.5,226.66666666666666,77.75,20.046137865911234,66.84499999999998
108,2015-07-02,454.9166666666667,13078.333333333334,212.66666666666666,75.81944444444444,19.78629518712034,64.13749999999999
108,2015-07-03,487.0416666666667,14066.666666666666,229.5,81.17361111111111,19.69518019352291,63.47
108,2015-07-04,427.8333333333333,12422.916666666666,830.0,71.30555555555556,19.590074347364304,67.75250000000001
108,2015-07-05,440.25,12754.583333333334,961.8333333333334,73.375,19.634422266505506,70.2575
108,2015-07-06,504.0416666666667,14475.833333333334,646.6666666666666,84.00694444444444,19.806507493331797,75.16250000000001
108,2015-07-07,516.75,14860.0,246.0,86.125,19.780930349932703,76.38499999999999
108,2015-07-08,505.0833333333333,14421.666666666666,224.5,84.18055555555556,19.921985631187642,64.8275
108,2015-07-09,495.625,14151.666666666666,277.1666666666667,82.60416666666667,19.921895242020963,63.23749999999999
108,2015-07-10,237.04166666666666,6817.5,5787.333333333333,39.50694444444444,19.778100680438413,69.0125
108,2015-07-11,372.5416666666667,10629.166666666666,2690.3333333333335,62.09027777777778,19.937039722984448,70.9175
108,2015-07-12,465.4583333333333,13475.0,237.5,77.57638888888889,19.648847144918573,72.16250000000001
108,2015-07-13,495.6666666666667,14243.75,235.5,82.61111111111111,19.7947676856321,76.47500000000001
108,2015-07-14,412.0833333333333,12022.916666666666,375.3333333333333,68.68055555555556,19.496661468260847,73.33999999999999
108,2015-07-15,329.2916666666667,9462.5,3246.8333333333335,54.88194444444444,19.795199618376632,61.6475
108,2015-07-16,512.25,14475.833333333334,318.6666666666667,85.375,20.12905704910483,62.91500000000001
108,2015-07-17,398.875,11692.083333333334,1241.8333333333333,66.47916666666667,19.405728591283275,68.15
108,2015-07-18,62.458333333333336,1942.9166666666667,1055.0,10.409722222222221,18.28610694116806,78.16250000000001
108,2015-07-19,380.94445833333333,11179.027791666667,467.11112499999996,63.490743055555555,19.383967021724747,79.67
108,2015-07-20,455.9166666666667,13113.333333333334,222.33333333333334,75.98611111111111,19.776863031689544,75.2975
108,2015-07-21,477.7083333333333,13758.75,399.0,79.61805555555556,19.750080756690185,71.1125
108,2015-07-22,441.125,12580.0,222.0,73.52083333333333,19.94647091944886,67.82750000000001
108,2015-07-23,476.0833333333333,13369.166666666666,218.66666666666666,79.34722222222223,20.256465956076376,66.785
108,2015-07-24,378.5416666666667,11424.166666666666,2304.3333333333335,63.09027777777778,18.848387312471125,69.575
108,2015-07-25,299.875,8933.333333333334,3070.6666666666665,49.97916666666667,19.094652518656712,72.2675
108,2015-07-26,299.9166666666667,8877.083333333334,3608.3333333333335,49.98611111111111,19.218316514120314,74.63749999999999
108,2015-07-27,298.8333333333333,8930.833333333334,3920.3333333333335,49.80555555555555,19.033650586295916,75.65749999999998
108,2015-07-28,299.875,8970.833333333334,3929.3333333333335,49.97916666666667,19.014832791453784,77.74999999999999
108,2015-07-29,168.45833333333334,5301.25,6930.833333333333,28.076388888888886,18.075871780764494,79.0925
108,2015-07-30,295.0,8506.666666666666,3977.3333333333335,49.166666666666664,19.72639106583072,77.64500000000001
108,2015-07-31,425.0416666666667,12607.916666666666,677.3333333333334,70.84027777777779,19.176670852749044,73.9175
108,2015-08-01,389.4583333333333,11598.75,219.5,64.90972222222223,19.10006526086384,69.9875
108,2015-08-02,445.9166666666667,13147.916666666666,409.0,74.31944444444444,19.29220197538689,72.74
108,2015-08-03,468.0,13457.5,224.5,78.0,19.78183169236485,73.9175
108,2015-08-04,427.0,12527.916666666666,213.33333333333334,71.16666666666667,19.38804669571291,67.13749999999999
108,2015-08-05,436.5,12887.916666666666,211.0,72.75,19.26577866864957,67.49750000000002
108,2015-08-06,492.8333333333333,14202.916666666666,1154.1666666666667,82.13888888888889,19.738201269301104,65.40500000000002
108,2015-08-07,452.2916666666667,13245.0,226.66666666666666,75.38194444444444,19.42458107881381,66.00500000000001
108,2015-08-08,477.5,14078.75,426.0,79.58333333333333,19.29275799816508,64.22
108,2015-08-09,516.7083333333334,15021.25,1696.1666666666667,86.11805555555556,19.567008312298316,67.175
108,2015-08-10,437.875,12948.333333333334,1050.1666666666667,72.97916666666666,19.23629006307118,69.2675
108,2015-08-11,455.7083333333333,13315.833333333334,1021.3333333333334,75.9513888888889,19.467207480651687,71.645
108,2015-08-12,519.6666666666666,14874.583333333334,491.3333333333333,86.61111111111111,19.873075809779916,66.83750000000002
108,2015-08-13,524.75,15085.416666666666,943.8333333333334,87.45833333333334,19.787010081480457,66.58999999999999
108,2015-08-14,485.0833333333333,14030.833333333334,231.83333333333334,80.84722222222223,19.66608560511572,72.55250000000002
108,2015-08-15,481.7083333333333,14046.666666666666,780.5,80.28472222222223,19.507244205821863,73.7225
108,2015-08-16,488.75,14081.25,847.5,81.45833333333333,19.74379346057109,75.605
108,2015-08-17,400.8333333333333,11774.583333333334,2266.8333333333335,66.80555555555556,19.364367694067965,77.3375
108,2015-08-18,342.9583333333333,10189.166666666666,4056.5,57.15972222222222,19.146426624137835,76.22749999999998
108,2015-08-19,192.45833333333334,5693.333333333333,7761.166666666667,32.07638888888889,19.228931254879,78.62750000000001
108,2015-08-20,206.04166666666666,5816.25,8264.333333333334,34.34027777777778,20.1510196527927,75.16250000000001
108,2015-08-21,363.3333333333333,10597.083333333334,3090.6666666666665,60.55555555555555,19.503112753771347,66.635
108,2015-08-22,298.0833333333333,8848.333333333334,3707.8333333333335,49.68055555555556,19.162901048533936,66.50750000000001
108,2015-08-23,255.41666666666666,7711.666666666667,5059.666666666667,42.56944444444444,18.84022224623586,68.2925
108,2015-08-24,470.7083333333333,13746.666666666666,286.5,78.45138888888889,19.47778299789848,69.48500000000001
108,2015-08-25,326.4166666666667,9298.75,2559.1666666666665,54.40277777777778,19.967918328329674,64.4525
108,2015-08-26,438.0416666666667,12296.25,383.1666666666667,73.00694444444444,20.26412128810726,64.1075
108,2015-08-27,383.5833333333333,10867.916666666666,2719.8333333333335,63.93055555555556,20.076983731421485,61.76
108,2015-08-28,347.7916666666667,10420.0,2210.0,57.96527777777778,18.98613177116656,62.54
108,2015-08-29,399.75,11870.416666666666,6878.0,66.625,19.156119905928602,66.99499999999999
108,2015-08-30,399.7916666666667,11984.166666666666,5435.0,66.63194444444444,18.97627367127923,71.825
108,2015-08-31,306.125,9575.833333333334,7102.666666666667,51.020833333333336,18.184746758332608,73.04
108,2015-09-01,170.25,5485.416666666667,10545.0,28.375,17.654789213824536,73.70750000000001
108,2015-09-02,254.58333333333334,7354.583333333333,7888.0,42.43055555555556,19.690508564198442,74.79499999999999
108,2015-09-03,534.75,9818.75,1817.1666666666667,89.125,30.97987269255251,75.9575
108,2015-09-04,555.125,15766.666666666666,1229.3333333333333,92.52083333333333,20.027924154334038,73.42999999999999
108,2015-09-05,507.875,14885.138833333333,244.33333333333334,84.64583333333333,19.408366452029398,76.67
108,2015-09-06,569.4583333333334,16222.5,618.0,94.90972222222223,19.967753548740603,77.5025
108,2015-09-07,535.4166666666666,14815.833333333334,265.8333333333333,89.23611111111111,20.55657892269906,78.845
108,2015-09-08,499.7916666666667,14284.166666666666,263.5,83.29861111111111,19.903027341850922,79.13
108,2015-09-09,493.0416666666667,14086.666666666666,250.66666666666666,82.17361111111111,19.909503174790974,74.53999999999999
108,2015-09-10,482.75,13609.166666666666,246.83333333333334,80.45833333333333,20.177891739636273,66.1475
108,2015-09-11,485.375,13646.666666666666,252.5,80.89583333333333,20.23186217635564,64.58
108,2015-09-12,515.0,14218.75,316.6666666666667,85.83333333333333,20.603018315018314,62.232499999999995
108,2015-09-13,496.0833333333333,13345.416666666666,190.83333333333334,82.68055555555556,21.144992558826896,55.61750000000001
108,2015-09-14,508.9583333333333,14135.833333333334,200.0,84.82638888888889,20.48074976910531,61.205000000000005
108,2015-09-15,536.25,15652.361125000001,225.33333333333334,89.375,19.48823391972436,66.12500000000001
108,2015-09-16,578.9166666666666,6740.277791666666,1121.0,96.4861111111111,48.85660612228187,69.38000000000001
108,2015-09-17,573.875,8870.694416666667,716.8333333333334,95.64583333333333,36.79973785968072,70.1675
108,2015-09-18,595.5833333333334,5035.416666666667,282.8333333333333,99.26388888888889,67.28095710936422,71.135
108,2015-09-19,575.1666666666666,12573.0555,225.33333333333334,95.86111111111111,26.021834726031567,68.74249999999999
108,2015-09-20,544.25,15923.749958333334,509.5,90.70833333333333,19.441874085987582,58.29499999999999
108,2015-09-21,548.25,16199.444458333333,222.33333333333334,91.375,19.251454937368003,57.2825
108,2015-09-22,572.3333333333334,12433.055500000002,230.66666666666666,95.38888888888889,26.185218732255937,61.60249999999999
108,2015-09-23,482.9583333333333,9098.611083333333,2541.6666666666665,80.49305555555556,30.193926973573276,62.0975
108,2015-09-24,495.5416666666667,2966.25,2723.5,82.59027777777777,95.02928548017043,63.695000000000014
108,2015-09-25,596.9583333333334,5776.666833333334,810.3333333333334,99.49305555555556,58.782998640613606,62.0
108,2015-09-26,599.75,4349.861166666667,1089.1666666666667,99.95833333333334,78.42958167975245,61.13750000000001
108,2015-09-27,559.2083333333334,8480.972208333334,351.1666666666667,93.20138888888889,37.50706080197019,64.90250000000002
108,2015-09-28,530.4166666666666,5416.388916666667,257.3333333333333,88.40277777777777,55.704766625443526,67.36999999999999
108,2015-09-29,533.8333333333334,8450.277833333334,1924.6666666666667,88.97222222222221,35.93517283498128,68.27
108,2015-09-30,592.3333333333334,16966.666666666668,719.6666666666666,98.72222222222223,19.858876882776684,55.85750000000001
108,2015-10-01,573.6666666666666,16584.166666666668,206.0,95.61111111111111,19.67664271477145,51.537499999999994
108,2015-10-02,572.0416666666666,16401.25,198.66666666666666,95.34027777777779,19.839729780081125,48.90500000000001
108,2015-10-03,564.2916666666666,16033.333333333334,200.0,94.04861111111111,20.02003594941095,46.8125
108,2015-10-04,481.5833333333333,13994.583333333334,221.66666666666666,80.26388888888889,19.574763053165412,53.074999999999996
108,2015-10-05,460.25,13505.416666666666,232.0,76.70833333333333,19.385225064017526,54.7175
108,2015-10-06,533.4166666666666,15240.0,361.1666666666667,88.90277777777777,19.909788750364534,56.907500000000006
108,2015-10-07,566.75,15757.5,347.3333333333333,94.45833333333333,20.45922840975197,58.737500000000004
108,2015-10-08,442.7083333333333,12537.083333333334,245.5,73.78472222222221,20.086590337554146,54.379999999999995
108,2015-10-09,475.875,13124.166666666666,229.66666666666666,79.3125,20.62558098926916,57.5975
108,2015-10-10,478.7083333333333,12975.833333333334,247.0,79.78472222222223,20.985569862779098,49.22
108,2015-10-11,339.375,9444.166666666666,1410.3333333333333,56.56250000000001,20.44095782228889,58.122499999999995
108,2015-10-12,339.875,9330.833333333334,2608.5,56.64583333333333,20.719717335000446,64.89500000000002
108,2015-10-13,444.5416666666667,12362.5,212.5,74.09027777777779,20.45461015616223,60.64249999999999
108,2015-10-14,495.8333333333333,14335.833333333334,201.5,82.63888888888889,19.67423317638396,51.507500000000014
108,2015-10-15,562.9166666666666,16102.916666666666,618.0,93.81944444444444,19.884954416470446,51.125
108,2015-10-16,420.8333333333333,11933.333333333334,3878.0,70.13888888888889,20.060114059590315,48.410000000000004
108,2015-10-17,577.8333333333334,16083.472166666666,185.66666666666666,96.30555555555556,20.436561067474585,38.795
108,2015-10-18,587.25,7012.499916666667,201.0,97.875,47.63598987089709,37.54250000000001
108,2015-10-19,547.5833333333334,14787.083333333334,182.66666666666666,91.26388888888889,21.064576817229753,45.20749999999999
108,2015-10-20,507.5416666666667,13584.305583333335,200.33333333333334,84.59027777777777,21.252953732855612,60.66499999999999
108,2015-10-21,397.2916666666667,12135.833333333334,200.33333333333334,66.21527777777779,18.62193858866076,57.035000000000004
108,2015-10-22,513.6666666666666,11400.0,572.5,85.61111111111111,25.63076510721248,58.175000000000004
108,2015-10-23,469.3333333333333,13520.0,239.5,78.22222222222223,19.746482577251808,42.905
108,2015-10-24,537.25,11295.833333333334,1092.3333333333333,89.54166666666666,27.05472888233124,49.662499999999994
108,2015-10-25,521.5833333333334,14992.083333333334,215.33333333333334,86.93055555555556,19.790043819423214,51.875
108,2015-10-26,448.9166666666667,13243.75,205.66666666666666,74.81944444444444,19.281454564522047,41.660000000000004
108,2015-10-27,509.2083333333333,14622.916666666666,214.66666666666666,84.86805555555556,19.808269459087242,43.3475
108,2015-10-28,511.25,14605.0,203.33333333333334,85.20833333333333,19.91208775533493,54.95750000000001
108,2015-10-29,500.0833333333333,14281.666666666666,198.33333333333334,83.34722222222221,19.91812833080484,50.817499999999995
108,2015-10-30,469.7916666666667,13517.083333333334,201.0,78.29861111111111,19.77003123619288,44.06749999999999
108,2015-10-31,496.5,14249.583333333334,197.5,82.75,19.819930407321852,42.77
108,2015-11-01,453.77779166666664,13025.277791666667,507.72220833333336,75.62963194444444,19.81715384155045,55.15250000000001
108,2015-11-02,503.375,14398.75,224.16666666666666,83.89583333333334,19.88620395288943,49.910000000000004
108,2015-11-03,542.9583333333334,15511.666666666666,235.5,90.49305555555556,19.911000232799687,56.929999999999986
108,2015-11-04,557.5416666666666,15883.472249999999,753.3333333333334,92.92361111111111,19.967188517121766,56.14249999999999
108,2015-11-05,574.0,16527.916666666668,273.0,95.66666666666667,19.755081049739076,64.295
108,2015-11-06,533.0,15562.777791666666,958.3333333333334,88.83333333333333,19.481622800591133,63.79250000000001
108,2015-11-07,595.125,16928.333333333332,239.16666666666666,99.1875,19.997653096386728,48.965
108,2015-11-08,532.1666666666666,15260.0,202.66666666666666,88.69444444444444,19.8370995340032,43.1525
108,2015-11-09,492.875,14505.0,198.83333333333334,82.14583333333333,19.328764506492014,42.575
108,2015-11-10,531.7083333333334,15526.666666666666,204.33333333333334,88.61805555555556,19.479610795047943,48.54500000000001
108,2015-11-11,522.1666666666666,15177.5,197.5,87.02777777777779,19.57014037592196,50.42750000000001
108,2015-11-12,544.75,15799.027750000001,297.1666666666667,90.79166666666667,19.61335616575098,50.30750000000001
108,2015-11-13,569.5416666666666,16440.0,468.6666666666667,94.9236111111111,19.70646500743444,46.595
108,2015-11-14,595.2083333333334,16954.583333333332,628.6666666666666,99.20138888888889,19.96948751976276,38.77250000000001
108,2015-11-15,585.7083333333334,16858.33329166667,230.0,97.61805555555556,19.76295152355318,47.07500000000001
108,2015-11-16,546.1666666666666,16042.222208333333,205.0,91.02777777777777,19.36625746239633,44.4125
108,2015-11-17,537.2916666666666,15000.555583333333,203.33333333333334,89.54861111111111,20.37453933118303,43.82
108,2015-11-18,541.7916666666666,14335.833333333334,343.3333333333333,90.29861111111111,21.49781966323703,54.9575
108,2015-11-19,591.8333333333334,12054.305583333335,308.8333333333333,98.63888888888889,27.928156080865165,60.79999999999999
108,2015-11-20,583.5,14790.833416666666,185.83333333333334,97.25,22.440537368637457,41.3075
108,2015-11-21,598.3333333333334,3617.7778333333335,197.83333333333334,99.72222222222223,94.07762447669495,39.9725
108,2015-11-22,588.4583333333334,13552.360999999997,173.66666666666666,98.07638888888889,24.699365319281107,37.790000000000006
108,2015-11-23,589.6666666666666,12139.3055,388.1666666666667,98.27777777777777,27.63107457469915,30.432500000000008
108,2015-11-24,599.2916666666666,15884.583499999999,1303.6666666666667,99.88194444444444,21.460875973794902,34.67
108,2015-11-25,581.75,6767.777791666667,211.66666666666666,96.95833333333333,48.8962258888191,39.11750000000001
108,2015-11-26,537.5833333333334,15252.916666666666,190.33333333333334,89.59722222222221,20.048317717012228,51.815
108,2015-11-27,517.5416666666666,11537.083333333334,916.3333333333334,86.25694444444446,25.51727701734744,55.07
108,2015-11-28,529.2916666666666,11085.416666666666,1118.0,88.21527777777777,27.15989413017603,36.732499999999995
108,2015-11-29,599.125,17215.833333333332,416.6666666666667,99.85416666666667,19.795862578053146,33.987500000000004
108,2015-11-30,559.5416666666666,12037.638916666665,1006.6666666666666,93.25694444444444,26.440895394212838,35.5925
108,2015-12-01,584.75,16959.444416666665,706.5,97.45833333333334,19.612982801475713,47.0075
108,2015-12-02,526.0416666666666,15629.444458333333,178.66666666666666,87.67361111111111,19.145276437684146,45.26000000000001
108,2015-12-03,546.25,15916.25,185.5,91.04166666666667,19.522513678368544,39.327499999999986
108,2015-12-04,564.3333333333334,16294.583333333334,223.5,94.05555555555556,19.70051056503098,40.40749999999999
108,2015-12-05,578.0833333333334,16755.555583333335,208.5,96.34722222222221,19.625315783114527,39.964999999999996
108,2015-12-06,567.875,16526.111166666666,193.33333333333334,94.64583333333333,19.54641511901565,36.50000000000001
108,2015-12-07,568.9166666666666,15131.111083333335,203.0,94.81944444444444,21.387640478388235,35.682500000000005
108,2015-12-08,543.8333333333334,15794.583333333334,197.5,90.63888888888889,19.585861890064276,39.62000000000001
108,2015-12-09,547.5833333333334,15180.6945,477.5,91.26388888888889,20.518405977920036,45.41
108,2015-12-10,531.875,15309.166666666666,285.5,88.64583333333333,19.762553753197977,49.05500000000001
108,2015-12-11,528.4166666666666,15489.583333333334,192.83333333333334,88.06944444444444,19.405364716431293,53.6825
108,2015-12-12,558.8333333333334,16175.833333333334,330.3333333333333,93.1388888888889,19.651724966943142,43.85750000000001
108,2015-12-13,536.0416666666666,15586.666666666666,229.0,89.34027777777777,19.56276955018534,46.910000000000004
108,2015-12-14,498.125,14801.111125000001,296.1666666666667,83.02083333333333,19.14384006536311,56.90749999999999
108,2015-12-15,536.1666666666666,15525.0,178.0,89.36111111111111,19.64505457147969,47.18000000000001
108,2015-12-16,548.7083333333334,15254.027750000001,184.16666666666666,91.45138888888889,20.461716432748574,40.857499999999995
108,2015-12-17,433.9166666666667,11163.888916666669,3128.5,72.31944444444444,22.10934430925766,46.70000000000001
108,2015-12-18,262.625,7385.416666666667,4990.166666666667,43.77083333333333,20.227681241184765,35.94499999999999
108,2015-12-19,419.875,12010.416666666666,2619.3333333333335,69.97916666666667,19.885979184735472,29.555000000000003
108,2015-12-20,418.0833333333333,12226.666666666666,1521.0,69.68055555555556,19.450905352599055,33.8525
108,2015-12-21,512.9583333333334,14932.083333333334,235.0,85.49305555555556,19.54099720028648,48.222500000000004
108,2015-12-22,576.0833333333334,16138.75,867.3333333333334,96.01388888888889,20.304881281250267,51.35
108,2015-12-23,564.4583333333334,13435.97225,293.0,94.07638888888889,23.897244598564704,50.824999999999996
108,2015-12-24,599.7083333333334,17208.75,533.0,99.95138888888889,19.82329281776874,57.649999999999984
108,2015-12-25,576.375,16558.75,401.0,96.0625,19.799882992375633,41.80249999999999
108,2015-12-26,546.6666666666666,16032.083333333334,184.5,91.11111111111111,19.396245376025504,37.00999999999999
108,2015-12-27,559.375,14027.916666666666,673.8333333333334,93.22916666666666,22.68270858704369,41.809999999999995
108,2015-12-28,551.4166666666666,13049.166666666666,475.0,91.90277777777777,24.0371043276497,27.582500000000007
108,2015-12-29,545.9583333333334,15805.416666666666,179.83333333333334,90.99305555555556,19.648915631947556,39.24500000000001
108,2015-12-30,577.7083333333334,16505.416666666668,432.8333333333333,96.28472222222221,19.90981285604894,39.0875
108,2015-12-31,582.3333333333334,16427.916666666668,221.0,97.05555555555556,20.163884309398803,34.902499999999996
108,2016-01-01,523.875,15202.5,158.66666666666666,87.3125,19.60187880282848,30.492500000000003
108,2016-01-02,507.9166666666667,14767.916666666666,152.33333333333334,84.65277777777777,19.564027687648714,29.675
108,2016-01-03,468.0833333333333,13868.333333333334,151.66666666666666,78.0138888888889,19.199235869086248,32.1725
108,2016-01-04,575.2916666666666,16406.666666666668,228.66666666666666,95.88194444444444,19.945859999322767,13.3175
108,2016-01-05,593.9166666666666,16849.166666666668,243.66666666666666,98.98611111111111,20.050819361326802,16.872500000000006
108,2016-01-06,563.5,16278.75,171.33333333333334,93.91666666666667,19.69055261204535,27.822500000000005
108,2016-01-07,582.6666666666666,16720.0,181.0,97.11111111111111,19.822979797979798,29.367500000000003
108,2016-01-08,567.4583333333334,16250.833333333334,180.33333333333334,94.57638888888889,19.862933097447993,30.320000000000004
108,2016-01-09,537.5,13330.416666666666,714.1666666666666,89.58333333333334,22.93611102428656,44.18000000000001
108,2016-01-10,495.0833333333333,12517.5,321.1666666666667,82.51388888888889,22.498094889377093,42.48499999999999
108,2016-01-11,552.9583333333334,13353.333333333334,145.0,92.15972222222221,23.555252017806623,21.496999999999996
108,2016-01-12,592.5416666666666,14254.583333333334,207.66666666666666,98.75694444444446,23.645549189831726,23.785454545454545
108,2016-01-13,509.4583333333333,12670.833333333334,320.3333333333333,84.90972222222221,22.871177792392853,19.002499999999998
108,2016-01-14,546.8333333333334,13401.25,768.0,91.13888888888889,23.21104581869436,22.174999999999997
108,2016-01-15,549.4166666666666,13886.666666666666,183.5,91.56944444444444,22.505509881581055,37.59499999999999
108,2016-01-16,537.5,13126.666666666666,2218.5,89.58333333333334,23.29212163534789,36.155
108,2016-01-17,535.375,12758.75,1645.3333333333333,89.22916666666667,23.869042487181996,28.3175
108,2016-01-18,545.0,13645.0,1250.8333333333333,90.83333333333333,22.719982899719067,16.074285714285715
108,2016-01-19,597.4166666666666,14275.0,521.1666666666666,99.56944444444444,23.805990465071027,18.290000000000003
108,2016-01-20,573.75,14269.166666666666,524.3333333333334,95.625,22.872262454009224,24.215000000000003
108,2016-01-21,596.9166666666666,14314.583333333334,641.8333333333334,99.48611111111111,23.720292048707126,20.206086956521737
108,2016-01-22,573.375,14507.916666666666,155.5,95.5625,22.48116114764927,17.262499999999996
108,2016-01-23,579.6666666666666,14469.583333333334,273.1666666666667,96.61111111111111,22.788059243048153,20.464999999999993
108,2016-01-24,566.7916666666666,13961.25,1210.5,94.46527777777777,23.09320390764119,20.6075
108,2016-01-25,590.4583333333334,14553.333333333334,790.3333333333334,98.40972222222221,23.078725282485877,33.004999999999995
108,2016-01-26,594.4166666666666,14522.5,205.66666666666666,99.06944444444444,23.28276907480729,39.9575
108,2016-01-27,590.625,14805.416666666666,843.6666666666666,98.4375,22.692180508259923,32.817499999999995
108,2016-01-28,599.7083333333334,14714.583333333334,2671.5,99.95138888888889,23.183401293123787,34.977499999999985
108,2016-01-29,537.7916666666666,13246.666666666666,1287.77775,89.63194444444444,23.093645676061065,27.432500000000008
108,2016-01-30,599.75,14477.5,3163.6666666666665,99.95833333333334,23.56468946065734,34.947500000000005
108,2016-01-31,597.1666666666666,14527.916666666666,322.0,99.52777777777779,23.38176308065888,46.865
108,2016-02-01,580.6666666666666,14367.916666666666,266.5,96.77777777777777,22.988896944388056,43.88
108,2016-02-02,598.8333333333334,14488.333333333334,589.3333333333334,99.80555555555556,23.51107979600445,35.997499999999995
108,2016-02-03,457.5,10920.0,2881.3333333333335,76.25,23.8316163003663,48.875
108,2016-02-04,599.5416666666666,14325.0,505.5,99.92361111111111,23.80727991080085,38.074999999999996
108,2016-02-05,588.375,14444.166666666666,214.5,98.0625,23.171105694340273,30.784999999999997
108,2016-02-06,584.2083333333334,14494.583333333334,193.83333333333334,97.36805555555556,22.926990446622778,32.12
108,2016-02-07,592.375,14637.5,601.8333333333334,98.72916666666667,23.020505266154284,36.2825
108,2016-02-08,599.5416666666666,14858.75,441.3333333333333,99.92361111111111,22.95208444332277,38.345
108,2016-02-09,599.7083333333334,14887.916666666666,2035.0,99.95138888888889,22.91348735458472,35.3525
108,2016-02-10,593.3333333333334,14486.666666666666,930.6666666666666,98.88888888888889,23.297821751802424,27.875000000000004
108,2016-02-11,546.75,13710.416666666666,136.0,91.125,22.684184774350403,12.8075
108,2016-02-12,574.3333333333334,14360.0,1946.0,95.72222222222221,22.750692510058805,18.290000000000003
108,2016-02-13,599.75,14615.0,2612.0,99.95833333333334,23.342989508495833,2.5924999999999985
108,2016-02-14,548.6666666666666,13662.5,895.8333333333334,91.44444444444444,22.843541730202297,-0.8799999999999991
108,2016-02-15,560.2916666666666,13825.416666666666,607.5,93.38194444444444,23.05265613855319,17.0825
108,2016-02-16,529.9583333333334,13243.75,1272.0,88.32638888888889,22.762281474490067,29.772499999999994
108,2016-02-17,267.5416666666667,6418.75,5009.166666666667,44.59027777777778,23.709697068051497,28.429999999999996
108,2016-02-18,399.75,10230.833333333334,4893.666666666667,66.625,22.226060926936544,16.145000000000007
108,2016-02-19,439.875,12082.5,3314.3333333333335,73.3125,20.708923029174425,24.785
108,2016-02-20,595.4583333333334,16701.25,251.66666666666666,99.24305555555556,20.280910028357823,46.78999999999999
108,2016-02-21,590.7083333333334,16624.166666666668,408.6666666666667,98.45138888888889,20.21241708022123,37.595
108,2016-02-22,141.08333333333334,3986.6666666666665,3320.3333333333335,23.51388888888889,20.130326783723522,26.615
108,2016-02-23,108.41666666666667,3061.25,5957.666666666667,18.069444444444443,20.145696656231568,26.802500000000006
108,2016-02-24,467.875,13066.666666666666,2480.1666666666665,77.97916666666667,20.3680787627551,34.8425
108,2016-02-25,508.2916666666667,13461.25,1848.3333333333333,84.71527777777777,21.478929746907273,34.752500000000005
108,2016-02-26,481.125,12956.25,1582.5,80.1875,21.12339122045345,22.595000000000002
108,2016-02-27,571.4166666666666,15269.166666666666,162.33333333333334,95.23611111111111,21.28739926140188,31.48249999999999
108,2016-02-28,580.375,15209.583333333334,246.0,96.72916666666667,21.705831027586772,49.6175
108,2016-02-29,599.125,15821.25,511.1666666666667,99.85416666666667,21.540792973585102,41.0825
108,2016-03-01,536.4583333333334,14075.833333333334,1977.0,89.40972222222221,21.679383004755984,25.414999999999996
108,2016-03-02,583.625,15204.166666666666,187.16666666666666,97.27083333333333,21.83515620718005,22.497500000000002
108,2016-03-03,586.0833333333334,15166.666666666666,231.0,97.68055555555556,21.981345238095233,21.650000000000002
108,2016-03-04,560.875,14865.416666666666,152.66666666666666,93.47916666666667,21.46218992628304,25.714999999999993
108,2016-03-05,554.4166666666666,14609.166666666666,159.16666666666666,92.40277777777777,21.587177951438402,25.49
108,2016-03-06,573.4583333333334,14849.166666666666,198.5,95.57638888888889,21.967711899283536,29.66
108,2016-03-07,594.5833333333334,15429.583333333334,213.66666666666666,99.09722222222223,21.92015248485503,45.8375
108,2016-03-08,597.8333333333334,15621.25,322.0,99.63888888888889,21.76954646893032,50.870000000000005
108,2016-03-09,599.7083333333334,15495.833333333334,984.1666666666666,99.95138888888889,22.014568880523434,61.879999999999995
108,2016-03-10,599.75,15330.833333333334,2418.3333333333335,99.95833333333334,22.253049410229927,56.03
108,2016-03-11,562.75,14494.583333333334,1111.5,93.79166666666666,22.084867910426308,39.695000000000014
108,2016-03-12,567.0416666666666,14624.166666666666,1096.6666666666667,94.50694444444444,22.05610813531635,45.214999999999996
108,2016-03-13,562.5416666666666,14560.277791666667,663.5,93.75694444444444,21.977084226513263,44.0
108,2016-03-14,583.375,15168.333333333334,380.1666666666667,97.22916666666667,21.87736375123613,48.845
108,2016-03-15,596.4583333333334,15302.5,691.0,99.40972222222221,22.1718923015484,48.777499999999996
108,2016-03-16,599.2083333333334,15215.833333333334,1557.8333333333333,99.86805555555556,22.400986271610346,48.912500000000016
108,2016-03-17,577.7083333333334,14789.583333333334,1363.5,96.28472222222221,22.219676480255433,48.1325
108,2016-03-18,585.2083333333334,14942.5,1519.8333333333333,97.53472222222223,22.277798691279536,38.525
108,2016-03-19,595.7083333333334,15233.333333333334,1923.3333333333333,99.28472222222223,22.24455734865062,29.082499999999996
108,2016-03-20,534.0833333333334,14073.333333333334,175.83333333333334,89.01388888888889,21.587238473077527,28.572500000000005
108,2016-03-21,578.1666666666666,14898.75,790.6666666666666,96.36111111111111,22.074366790651716,31.145000000000007
108,2016-03-22,599.75,15266.666666666666,1816.6666666666667,99.95833333333334,22.34658024017467,39.6425
108,2016-03-23,594.125,15246.666666666666,933.0,99.02083333333334,22.166032192829032,38.720000000000006
108,2016-03-24,402.4583333333333,10112.083333333334,2424.777791666667,67.0763888888889,22.63942134684852,35.404999999999994
108,2016-03-25,585.75,14963.75,333.3333333333333,97.625,22.266752986383757,37.3325
108,2016-03-26,591.7083333333334,15155.0,211.16666666666666,98.61805555555556,22.20939779684006,34.21999999999999
108,2016-03-27,569.75,14760.0,214.66666666666666,94.95833333333333,21.957506210478773,48.86750000000001
108,2016-03-28,551.75,14282.5,593.8333333333334,91.95833333333333,21.974709726355098,47.7275
108,2016-03-29,604.375,15360.0,242.0,100.72916666666667,22.38207329644097,36.845000000000006
108,2016-03-30,442.0833333333333,11798.75,2008.3333333333333,73.68055555555556,21.313421854951677,46.41500000000001
108,2016-03-31,518.0833333333334,13625.416666666666,1474.3333333333333,86.34722222222221,21.628921643578686,61.12250000000001
108,2016-04-01,595.625,15735.833333333334,206.83333333333334,99.27083333333333,21.531198697240907,54.25249999999999
108,2016-04-02,558.5,14684.166666666666,190.5,93.08333333333333,21.635100164576357,39.21500000000001
108,2016-04-03,556.5,14309.166666666666,494.3333333333333,92.75,22.122584590297595,26.644999999999992
108,2016-04-04,470.375,12101.25,2327.1666666666665,78.39583333333333,22.11052405054574,24.927500000000006
108,2016-04-05,460.5,10778.75,2175.3333333333335,76.75,24.302238200162353,25.445000000000004
108,2016-04-06,619.875,14998.75,383.1666666666667,103.3125,23.50899658304858,36.27499999999999
108,2016-04-07,607.125,15670.416666666666,199.33333333333334,101.18750000000001,22.03852934138105,46.82750000000001
108,2016-04-08,613.6666666666666,15566.666666666666,779.3333333333334,102.27777777777777,22.424457530335474,33.7325
108,2016-04-09,532.75,13861.666666666666,180.83333333333334,88.79166666666667,21.862158831309365,30.447500000000005
108,2016-04-10,573.7083333333334,15021.25,230.83333333333334,95.61805555555556,21.725517091527742,30.507500000000004
108,2016-04-11,605.7916666666666,15642.5,255.0,100.96527777777777,22.0293746559409,48.889999999999986
108,2016-04-12,606.0833333333334,15604.166666666666,213.0,101.01388888888889,22.0941246105919,39.342499999999994
108,2016-04-13,609.25,15895.833333333334,228.83333333333334,101.54166666666666,21.80204718217562,35.599999999999994
108,2016-04-14,588.7916666666666,15613.333333333334,220.5,98.13194444444444,21.45117376530031,39.31999999999999
108,2016-04-15,608.0,16078.75,294.0,101.33333333333334,21.509798129000494,47.105
108,2016-04-16,597.125,15993.333333333334,255.33333333333334,99.52083333333334,21.237886879949976,51.29
108,2016-04-17,565.2083333333334,15361.25,247.33333333333334,94.20138888888889,20.929894395168212,55.25000000000002
108,2016-04-18,573.3333333333334,15654.583333333334,234.0,95.55555555555556,20.832947397372084,60.12500000000001
108,2016-04-19,609.7916666666666,16190.833333333334,354.8333333333333,101.63194444444446,21.423840221661774,51.66499999999999
108,2016-04-20,572.125,15412.083333333334,1042.6666666666667,95.35416666666666,21.116143988753414,49.8125
108,2016-04-21,509.9166666666667,13460.0,1494.3333333333333,84.9861111111111,21.549598604919925,58.475
108,2016-04-22,497.9166666666667,12989.166666666666,2111.3333333333335,82.98611111111111,21.80521695429952,62.12
108,2016-04-23,624.0416666666666,16252.083333333334,590.6666666666666,104.00694444444444,21.841858308763832,45.47
108,2016-04-24,596.2083333333334,15985.416666666666,221.66666666666666,99.36805555555556,21.215785655328208,46.04782608695652
108,2016-04-25,540.3333333333334,14373.333333333334,836.5,90.05555555555556,21.384017470624613,46.535
108,2016-04-26,521.375,13560.0,1140.1666666666667,86.89583333333334,21.87134802114061,38.46499999999999
108,2016-04-27,51.625,1325.4166666666667,43.666666666666664,8.604166666666666,22.156067274441995,42.77750000000001
108,2016-04-28,0.0,0.0,0.0,0.0,0.0,42.88999999999999
108,2016-04-29,0.0,0.0,0.0,0.0,0.0,45.5225
108,2016-04-30,0.0,0.0,0.0,0.0,0.0,51.73999999999999
108,2016-05-01,593.9166666666666,15333.333333333334,530.6666666666666,98.98611111111111,22.033017210144926,49.25
108,2016-05-02,598.6666666666666,15924.166666666666,203.83333333333334,99.77777777777777,21.38520417953146,46.00999999999999
108,2016-05-03,610.625,16029.166666666666,266.3333333333333,101.77083333333334,21.66948921237328,48.8375
108,2016-05-04,605.875,16045.416666666666,293.6666666666667,100.97916666666666,21.47914903009686,52.5875
108,2016-05-05,619.7083333333334,16109.166666666666,571.6666666666666,103.28472222222223,21.882619022985534,54.305
108,2016-05-06,613.5416666666666,16289.583333333334,234.66666666666666,102.25694444444444,21.424915803384913,54.8675
108,2016-05-07,604.8333333333334,16045.0,363.5,100.80555555555554,21.44277725840518,59.61499999999999
108,2016-05-08,558.6666666666666,14997.5,208.5,93.11111111111111,21.189413050323203,50.23250000000001
108,2016-05-09,599.875,15902.5,321.8333333333333,99.97916666666666,21.45756301420112,48.9575
108,2016-05-10,616.0416666666666,15976.25,764.1666666666666,102.67361111111111,21.934123134166164,50.472500000000004
108,2016-05-11,598.125,16010.416666666666,429.8333333333333,99.6875,21.25075471698113,55.324999999999996
108,2016-05-12,588.2916666666666,15775.0,874.0,98.0486111111111,21.213306480014086,64.6025
108,2016-05-13,575.75,14070.277833333332,238.0,95.95833333333333,23.276426773235837,63.68750000000001
108,2016-05-14,572.125,9227.083333333334,193.0,95.35416666666666,35.27049221043125,54.830000000000005
108,2016-05-15,462.5,13769.583333333334,165.16666666666666,77.08333333333334,19.106272884074198,41.847500000000004
108,2016-05-16,596.2916666666666,3166.6666666666665,589.5,99.38194444444444,107.11281359649124,50.08250000000001
108,2016-05-17,554.2083333333334,7298.333333333333,634.0,92.36805555555556,43.19509115475375,51.92000000000001
108,2016-05-18,546.75,9381.25,651.6666666666666,91.125,33.152258494337104,51.26
108,2016-05-19,605.9583333333334,4059.4444583333334,701.1666666666666,100.99305555555556,84.91046056893916,55.13749999999999
108,2016-05-20,581.625,4844.861125,2749.6666666666665,96.9375,68.28837379729848,59.92249999999999
108,2016-05-21,619.7083333333334,17204.166666666668,2540.3333333333335,103.28472222222223,20.48984782433196,59.18
108,2016-05-22,566.5833333333334,11523.611041666665,222.16666666666666,94.43055555555556,27.967924719584943,61.339999999999996
108,2016-05-23,559.25,7564.02775,1082.1666666666667,93.20833333333334,42.05696385324163,65.585
108,2016-05-24,608.5416666666666,2085.5555833333333,610.1666666666666,101.42361111111111,165.97917000560506,67.085
108,2016-05-25,550.7083333333334,6895.416625000001,344.6666666666667,91.78472222222223,45.43035961143892,72.37250000000002
108,2016-05-26,474.5833333333333,11364.583333333334,1468.1666666666667,79.09722222222221,23.754396578062938,71.02250000000001
108,2016-05-27,565.375,11787.360999999999,278.1666666666667,94.22916666666666,27.283812367614203,76.4525
108,2016-05-28,599.75,1450.0,977.5,99.95833333333334,235.2812356321839,77.9525
108,2016-05-29,576.2916666666666,7668.055458333333,252.16666666666666,96.04861111111111,42.75059192040235,75.335
108,2016-05-30,163.04166666666666,4852.083333333333,3917.3333333333335,27.17361111111111,19.114167740088735,72.515
108,2016-05-31,422.1666666666667,11152.77775,1662.0,70.36111111111111,21.532077264089857,69.275
108,2016-06-01,566.625,12448.888833333333,254.83333333333334,94.4375,25.891080867953768,62.86250000000001
108,2016-06-02,570.4583333333334,4345.694416666666,240.16666666666666,95.07638888888889,74.67062433871727,71.78750000000001
108,2016-06-03,562.6666666666666,7222.638916666667,240.33333333333334,93.77777777777779,44.31393556404847,69.33500000000001
108,2016-06-04,559.3333333333334,11439.166666666666,258.6666666666667,93.22222222222221,27.813865617639205,68.61500000000001
108,2016-06-05,533.6666666666666,10695.555541666667,220.66666666666666,88.94444444444444,28.382573276000638,69.53750000000001
108,2016-06-06,520.7083333333334,4993.333333333333,1166.1666666666667,86.78472222222223,59.318342512238544,68.20250000000001
108,2016-06-07,581.125,10281.388833333333,259.5,96.85416666666666,32.151616497725755,61.272500000000015
108,2016-06-08,480.8333333333333,10230.416666666666,833.0,80.13888888888889,26.73537517479194,54.004999999999995
108,2016-06-09,502.7083333333333,7398.75,529.0,83.78472222222221,38.64940117512343,56.5325
108,2016-06-10,560.5416666666666,9253.610999999999,442.3333333333333,93.42361111111111,34.45733613853254,60.29000000000001
108,2016-06-11,547.7916666666666,14208.888916666663,284.3333333333333,91.29861111111111,21.93008626851329,72.62749999999998
108,2016-06-12,530.8333333333334,15839.02775,223.33333333333334,88.47222222222221,19.064029636821896,63.837499999999984
108,2016-06-13,565.5416666666666,7902.500041666666,211.66666666666666,94.25694444444444,40.70850359920294,57.66500000000001
108,2016-06-14,535.4166666666666,13857.638833333333,226.83333333333334,89.23611111111111,21.97797553286084,59.54
108,2016-06-15,513.6666666666666,15514.444416666665,235.33333333333334,85.61111111111111,18.833463472809324,66.65750000000001
108,2016-06-16,518.7916666666666,11965.416666666666,234.83333333333334,86.46527777777779,24.663244187531195,72.33500000000001
108,2016-06-17,533.5,10037.666666666666,289.9166666666667,88.91666666666667,30.233379271411014,72.20750000000001
108,2016-06-18,451.625,11568.25,825.9166666666666,75.27083333333333,22.20727890274386,73.835
108,2016-06-19,444.6666666666667,13718.75,306.5,74.11111111111111,18.437628954695015,76.4825
108,2016-06-20,442.0416666666667,6805.277791666667,1375.1666666666667,73.67361111111111,36.9489743725275,80.2925
108,2016-06-21,389.2083333333333,5922.916666666667,1267.3333333333333,64.86805555555556,37.37933286434517,69.77
108,2016-06-22,534.125,3577.361125,2161.8333333333335,89.02083333333334,84.93078935850141,67.88000000000001
108,2016-06-23,547.0416666666666,7091.666666666667,982.0,91.17361111111111,43.87904132393262,64.7525
108,2016-06-24,595.375,2614.722208333333,718.0,99.22916666666667,129.52394895104615,67.4975
108,2016-06-25,535.1666666666666,6781.527833333334,263.0,89.19444444444444,44.88968361857429,71.915
108,2016-06-26,548.875,5109.166666666667,401.0,91.47916666666667,61.109456043059865,79.98499999999999
108,2016-06-27,537.625,9105.833333333334,885.1666666666666,89.60416666666666,33.58495698727921,79.88749999999997
108,2016-06-28,573.0416666666666,5695.138916666667,350.3333333333333,95.50694444444444,57.23568927089042,72.2525
108,2016-06-29,543.4583333333334,3384.1666666666665,1599.8333333333333,90.57638888888889,91.34810596733153,68.40500000000002
108,2016-06-30,585.4166666666666,5419.999916666667,273.5,97.56944444444444,61.43994815662077,68.83250000000001
108,2016-07-01,530.5416666666666,4598.055541666667,1024.8333333333333,88.42361111111111,65.63421907096667,66.12499999999999
108,2016-07-02,578.25,5794.861041666667,241.66666666666666,96.375,56.761995263547625,67.1525
108,2016-07-03,496.25,15025.972208333333,262.1666666666667,82.70833333333333,18.786374535560068,70.22000000000001
108,2016-07-04,565.5416666666666,6504.305583333334,742.1666666666666,94.25694444444444,49.45938459798259,71.21000000000001
108,2016-07-05,95.79166666666667,2865.4166666666665,4095.0,15.965277777777779,19.016254665309486,78.38
108,2016-07-06,0.0,0.0,5207.0,0.0,0.0,78.46249999999999
108,2016-07-07,0.0,0.0,5017.0,0.0,0.0,80.78750000000001
108,2016-07-08,22.708333333333332,700.0,4931.0,3.784722222222222,18.453224206349205,75.69500000000001
108,2016-07-09,449.75,12617.083333333334,1934.6666666666667,74.95833333333334,20.276698259634752,74.2625
108,2016-07-10,449.7916666666667,12482.916666666666,5324.666666666667,74.96527777777777,20.496531370651,69.2975
108,2016-07-11,486.125,13797.083333333334,2501.6666666666665,81.02083333333333,20.042214538096818,70.80499999999999
108,2016-07-12,499.75,14466.666666666666,1310.3333333333333,83.29166666666666,19.6503081797235,76.9025
108,2016-07-13,510.7083333333333,14895.416666666666,2218.6666666666665,85.11805555555556,19.503175380197113,83.00000000000001
108,2016-07-14,460.375,13476.25,1914.6666666666667,76.72916666666667,19.43245679126859,80.2775
108,2016-07-15,432.75,11221.388916666669,1784.5,72.125,21.936912340181415,76.3925
108,2016-07-16,586.3333333333334,9716.666666666666,265.1666666666667,97.72222222222223,34.32514008004574,68.5175
108,2016-07-17,498.9166666666667,14356.25,1468.0,83.15277777777777,19.7684235476225,70.37
108,2016-07-18,528.0833333333334,15346.666666666666,1262.5,88.01388888888889,19.573723030697945,77.2025
108,2016-07-19,524.25,15018.75,531.6666666666666,87.375,19.855905118601747,69.29
108,2016-07-20,454.3333333333333,13529.166666666666,611.6666666666666,75.72222222222223,19.102428908736268,68.285
108,2016-07-21,504.0833333333333,14838.75,298.0,84.01388888888889,19.32368985108434,75.93499999999999
108,2016-07-22,549.4583333333334,16029.166666666666,523.8333333333334,91.5763888888889,19.498843687722033,82.72999999999998
108,2016-07-23,496.125,14560.0,697.3333333333334,82.6875,19.38272235576923,80.0825
108,2016-07-24,276.1666666666667,8272.083333333334,2329.0,46.02777777777778,18.990718447253983,76.16
108,2016-07-25,0.0,0.0,7028.5,0.0,0.0,74.90750000000001
108,2016-07-26,219.375,6258.75,4497.944458333333,36.5625,19.938136608747755,74.9975
108,2016-07-27,510.3333333333333,14811.666666666666,1089.6666666666667,85.05555555555556,19.599051048347775,77.2925
108,2016-07-28,517.0833333333334,15213.333333333334,613.8333333333334,86.18055555555556,19.333976957347353,76.82
108,2016-07-29,450.125,13586.666666666666,268.0,75.02083333333334,18.845395301766434,74.68249999999999
108,2016-07-30,547.7083333333334,15625.416666666666,529.6666666666666,91.28472222222223,19.93897273850475,74.4725
108,2016-07-31,500.4166666666667,14644.166666666666,398.0,83.40277777777779,19.438025190159145,74.60000000000001
108,2016-08-01,493.5,14787.916666666666,251.83333333333334,82.25,18.98301541235806,74.48
108,2016-08-02,467.2083333333333,13814.583333333334,260.5,77.86805555555556,19.23790730407681,74.1725
108,2016-08-03,101.58333333333333,2993.3333333333335,3992.3333333333335,16.930555555555554,19.304226985894584,76.24249999999999
108,2016-08-04,379.4166666666667,11955.138874999999,1235.5,63.236111111111114,18.052893360657194,79.4
108,2016-08-05,457.2083333333333,14473.333333333334,339.5,76.20138888888889,17.969277310763086,81.2075
108,2016-08-06,489.4166666666667,15214.583333333334,305.3333333333333,81.56944444444446,18.298004473047605,75.88250000000001
108,2016-08-07,486.2916666666667,14883.75,641.1666666666666,81.04861111111111,18.585296697554192,72.91250000000001
108,2016-08-08,485.4166666666667,14996.25,537.6666666666666,80.90277777777779,18.412681874172247,71.34500000000001
108,2016-08-09,391.75,11941.25,1015.6666666666666,65.29166666666667,18.661401305000172,77.37500000000001
108,2016-08-10,499.75,15209.166666666666,599.3333333333334,83.29166666666666,18.690995013971836,81.335
108,2016-08-11,429.7083333333333,13325.416666666666,852.5,71.61805555555556,18.3433231189352,81.125
