ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
108,2016-08-12,466.0,14154.583333333334,449.3333333333333,77.66666666666666,18.727243825615965,84.0125
108,2016-08-13,450.1666666666667,13780.0,578.6666666666666,75.02777777777779,18.582714481535234,80.4513043478261
108,2016-08-14,249.91666666666666,7948.333333333333,2910.0,41.65277777777778,17.885627664779477,77.585
108,2016-08-15,374.25,11497.083333333334,724.6666666666666,62.375,18.516511434059364,73.73
108,2016-08-16,427.9166666666667,13120.0,1427.1666666666667,71.31944444444444,18.552840235433603,75.74749999999999
108,2016-08-17,349.3333333333333,10818.75,2165.8333333333335,58.22222222222222,18.36741254252519,73.68499999999999
108,2016-08-18,350.3333333333333,10072.083333333334,826.5,58.38888888888889,19.78550724637681,74.25500000000001
108,2016-08-19,395.9583333333333,10923.75,286.5,65.99305555555556,20.618770899289263,75.6275
108,2016-08-20,423.7916666666667,11545.416666666666,243.16666666666666,70.63194444444446,20.8798723639732,77.78750000000001
108,2016-08-21,393.2916666666667,10690.833333333334,207.83333333333334,65.54861111111111,20.92609647413412,74.7575
108,2016-08-22,406.125,10797.083333333334,635.8333333333334,67.6875,21.396281789063405,66.85249999999999
108,2016-08-23,445.4583333333333,11646.666666666666,422.8333333333333,74.24305555555556,21.756572576798316,68.98250000000002
108,2016-08-24,435.875,11602.916666666666,1394.6666666666667,72.64583333333333,21.368784788307536,74.5925
108,2016-08-25,448.125,12227.916666666666,253.33333333333334,74.6875,20.846432344021533,77.7425
108,2016-08-26,465.25,12606.666666666666,310.3333333333333,77.54166666666666,20.992837784241143,76.6625
108,2016-08-27,435.5833333333333,11955.833333333334,227.66666666666666,72.59722222222223,20.724136288655004,72.74749999999999
108,2016-08-28,470.875,12768.333333333334,235.5,78.47916666666667,20.977631836574854,78.8075
108,2016-08-29,478.3333333333333,12787.916666666666,234.5,79.72222222222223,21.277269123412943,71.96749999999999
108,2016-08-30,363.875,10082.5,428.0,60.64583333333333,20.529058186626994,70.6625
108,2016-08-31,429.6666666666667,11570.833333333334,857.8333333333334,71.61111111111111,21.122827991837713,70.8575
108,2016-09-01,383.9166666666667,10303.75,194.5,63.98611111111111,21.194671573186675,68.42
108,2016-09-02,370.375,9905.416666666666,689.3333333333334,61.72916666666667,21.269337063054724,66.0125
108,2016-09-03,356.4166666666667,9838.75,229.66666666666666,59.402777777777786,20.606447013650673,61.767499999999984
108,2016-09-04,461.9583333333333,12130.833333333334,1159.0,76.99305555555556,21.661932976116873,64.46
108,2016-09-05,434.5833333333333,11737.083333333334,285.6666666666667,72.43055555555556,21.061917947625638,68.66000000000001
108,2016-09-06,402.0833333333333,11098.75,242.0,67.01388888888889,20.607582185181013,73.1075
108,2016-09-07,410.2083333333333,11725.416666666666,221.0,68.36805555555556,19.90037371332457,79.15249999999999
108,2016-09-08,466.8333333333333,12880.0,449.8333333333333,77.80555555555554,20.61726406142167,80.51
108,2016-09-09,540.7916666666666,14460.0,667.6666666666666,90.13194444444444,21.27388149300753,76.295
108,2016-09-10,324.9166666666667,9280.0,2596.0,54.152777777777786,19.916317947796934,76.9475
108,2016-09-11,175.79166666666666,4861.25,3237.1666666666665,29.29861111111111,20.570050855689832,66.11749999999999
108,2016-09-12,395.25,10905.416666666666,967.0,65.875,20.616486455507584,64.3775
108,2016-09-13,511.125,14306.666666666666,205.33333333333334,85.1875,20.32233952702703,69.29
108,2016-09-14,471.125,13209.166666666666,197.16666666666666,78.52083333333333,20.288305154248942,66.0875
108,2016-09-15,469.7916666666667,13293.333333333334,191.5,78.29861111111111,20.102795365262452,60.1625
108,2016-09-16,488.8333333333333,13818.75,198.66666666666666,81.47222222222223,20.122275491230717,64.54249999999999
108,2016-09-17,487.7916666666667,13715.833333333334,175.33333333333334,81.29861111111111,20.230062073434997,70.655
108,2016-09-18,478.0416666666667,13581.666666666666,195.0,79.67361111111111,20.02155121282775,71.1875
108,2016-09-19,476.7916666666667,13569.166666666666,268.5,79.46527777777777,19.987593911850805,70.295
108,2016-09-20,470.9583333333333,13561.25,392.1666666666667,78.49305555555556,19.754580043219548,70.25750000000001
108,2016-09-21,444.375,13064.166666666666,236.33333333333334,74.0625,19.34875135548893,66.9725
108,2016-09-22,298.625,9241.25,2323.0,49.77083333333333,18.38148022904549,70.325
108,2016-09-23,447.875,12705.416666666666,595.0,74.64583333333333,20.05178073656249,63.84499999999999
108,2016-09-24,461.5416666666667,12845.416666666666,846.3333333333334,76.92361111111111,20.438440537589067,57.12500000000001
108,2016-09-25,524.0833333333334,14527.916666666666,195.5,87.34722222222221,20.52022160399996,52.9475
108,2016-09-26,418.4583333333333,11393.333333333334,1018.8333333333334,69.74305555555556,20.892309708406476,60.71000000000001
108,2016-09-27,521.875,14312.083333333334,193.16666666666666,86.97916666666666,20.7419066057236,61.467499999999994
108,2016-09-28,527.7083333333334,14895.833333333334,211.83333333333334,87.95138888888889,20.15181585081585,63.4925
108,2016-09-29,498.4583333333333,13967.916666666666,212.33333333333334,83.07638888888889,20.299356163430083,58.13749999999999
108,2016-09-30,532.375,14862.916666666666,216.0,88.72916666666667,20.375048358610634,58.737500000000004
108,2016-10-01,502.375,14050.5,293.0,83.72916666666667,20.338610429047602,58.5275
108,2016-10-02,548.125,15106.666666666666,505.6666666666667,91.35416666666667,20.639349349073257,61.7825
108,2016-10-03,500.25,13950.666666666666,228.16666666666666,83.375,20.39751087164293,60.45499999999999
108,2016-10-04,385.7916666666667,10880.0,1092.3333333333333,64.29861111111111,20.170143356821892,59.50999999999999
108,2016-10-05,490.7083333333333,13876.0,205.5,81.78472222222221,20.116118257743185,62.967499999999994
108,2016-10-06,536.75,15128.0,392.1666666666667,89.45833333333333,20.18252853428521,63.275000000000006
108,2016-10-07,397.125,11033.333333333334,1291.0,66.1875,20.4741333081571,64.9925
108,2016-10-08,533.0416666666666,14754.666666666666,385.5,88.84027777777777,20.550235048045064,61.842499999999994
108,2016-10-09,456.375,12556.0,1059.8333333333333,76.0625,20.675478854730805,51.65749999999999
108,2016-10-10,539.5,14642.666666666666,195.5,89.91666666666667,20.95831246585321,47.420000000000016
108,2016-10-11,525.5833333333334,14333.333333333334,252.33333333333334,87.59722222222223,20.8583246124031,51.38
108,2016-10-12,490.0833333333333,13804.0,216.5,81.68055555555556,20.195286591648152,61.294999999999995
108,2016-10-13,521.0416666666666,14340.0,191.83333333333334,86.84027777777777,20.66847057570122,54.875
108,2016-10-14,537.1666666666666,14740.0,214.33333333333334,89.52777777777777,20.729871475953566,45.8675
108,2016-10-15,528.125,14537.333333333334,190.0,88.02083333333334,20.665076412455285,54.0875
108,2016-10-16,530.2083333333334,14660.0,185.5,88.36805555555556,20.572999564195847,67.53499999999998
108,2016-10-17,516.25,14406.666666666666,189.33333333333334,86.04166666666667,20.38363315594632,67.37749999999998
108,2016-10-18,539.2916666666666,15241.333333333334,224.5,89.88194444444444,20.127312334149828,72.30499999999999
108,2016-10-19,424.3333333333333,12202.666666666666,1672.1666666666667,70.72222222222221,19.780507903554778,59.92249999999999
108,2016-10-20,420.9166666666667,11569.333333333334,886.5,70.15277777777777,20.695352416349735,55.22750000000002
108,2016-10-21,505.2083333333333,13630.666666666666,264.8333333333333,84.20138888888889,21.08329308503701,49.8957894736842
108,2016-10-22,339.7083333333333,9173.333333333334,1183.1666666666667,56.61805555555556,21.065126120397284,44.39749999999999
108,2016-10-23,418.3333333333333,11393.333333333334,584.6666666666666,69.72222222222221,20.886068851180024,49.48999999999999
108,2016-10-24,474.375,13146.666666666666,169.66666666666666,79.0625,20.52537873985801,47.315
108,2016-10-25,387.2916666666667,10770.666666666666,1250.0,64.54861111111111,20.454110830857474,42.76250000000001
108,2016-10-26,420.4583333333333,11624.0,2153.6666666666665,70.07638888888889,20.57559491377992,38.8175
108,2016-10-27,401.9583333333333,10880.0,637.8333333333334,66.99305555555556,21.015376710580064,39.09499999999999
108,2016-10-28,499.1666666666667,13665.333333333334,178.16666666666666,83.19444444444444,20.77831780336293,40.40749999999999
108,2016-10-29,525.6666666666666,14658.666666666666,178.66666666666666,87.6111111111111,20.398630313504334,56.232499999999995
108,2016-10-30,516.5833333333334,14269.333333333334,179.0,86.09722222222223,20.593100783342678,49.22749999999999
108,2016-10-31,515.3333333333334,13949.333333333334,188.5,85.88888888888889,21.014536736124388,40.24999999999999
108,2016-11-01,518.1666666666666,13994.666666666666,176.5,86.36111111111111,21.061628636305898,50.592499999999994
108,2016-11-02,534.1666666666666,14624.0,215.0,89.02777777777777,20.777612524313152,60.455000000000005
108,2016-11-03,491.1666666666667,13190.666666666666,186.16666666666666,81.8611111111111,21.181034991071122,53.337500000000006
108,2016-11-04,429.6666666666667,11574.666666666666,173.5,71.61111111111111,21.115832469377573,46.5875
108,2016-11-05,411.0,11080.0,167.5,68.5,21.10022563176895,50.91499999999999
108,2016-11-06,396.97220833333336,10661.777791666667,223.388875,66.16203472222223,21.179490786559086,45.8675
108,2016-11-07,366.3333333333333,10114.666666666666,1409.8333333333333,61.05555555555555,20.602024562791108,45.027499999999996
108,2016-11-08,537.5,14674.666666666666,175.66666666666666,89.58333333333334,20.835084272215155,51.657500000000006
108,2016-11-09,541.3333333333334,14705.333333333334,202.5,90.22222222222223,20.93991597908544,47.84
108,2016-11-10,534.5,14538.666666666666,188.33333333333334,89.08333333333334,20.912606612252386,48.222500000000004
108,2016-11-11,536.5833333333334,14422.666666666666,185.33333333333334,89.43055555555556,21.162971672675724,46.362500000000004
108,2016-11-12,517.5833333333334,14053.333333333334,402.0,86.26388888888889,20.950093888361796,39.70249999999999
108,2016-11-13,285.1666666666667,7670.666666666667,1294.0,47.52777777777778,21.147093545396604,48.25999999999999
108,2016-11-14,455.75,12752.0,461.3333333333333,75.95833333333334,20.329814277498954,47.142500000000005
108,2016-11-15,542.75,14894.666666666666,177.5,90.45833333333333,20.72784162116194,44.787499999999994
108,2016-11-16,568.0,15473.333333333334,170.16666666666666,94.66666666666667,20.88091339939681,46.032500000000006
108,2016-11-17,556.8333333333334,15402.666666666666,181.66666666666666,92.80555555555556,20.564319670475527,46.7525
108,2016-11-18,599.4166666666666,16537.333333333332,180.5,99.90277777777777,20.61808718992717,54.04250000000001
108,2016-11-19,587.5833333333334,16053.333333333334,167.0,97.93055555555556,20.820410264396454,45.53130434782608
108,2016-11-20,470.5833333333333,12409.333333333334,803.1666666666666,78.43055555555556,21.571141569069876,33.54588235294118
108,2016-11-21,593.75,15288.0,474.8333333333333,98.95833333333334,22.09215016134659,31.843478260869574
108,2016-11-22,599.75,15136.0,666.5,99.95833333333334,22.539494692565185,32.982499999999995
108,2016-11-23,590.5833333333334,15393.333333333334,817.3333333333334,98.43055555555556,21.823959686733073,32.98250000000001
108,2016-11-24,593.75,15594.666666666666,207.0,98.95833333333334,21.65771150393297,36.52571428571428
108,2016-11-25,572.3333333333334,15300.0,181.33333333333334,95.38888888888889,21.27858024691358,42.31999999999999
108,2016-11-26,497.8333333333333,13254.666666666666,158.5,82.97222222222223,21.364867300405727,39.379999999999995
108,2016-11-27,533.5833333333334,14037.333333333334,168.66666666666666,88.93055555555556,21.622339436106888,38.885
108,2016-11-28,534.9166666666666,14292.0,162.66666666666666,89.15277777777779,21.290122484995493,42.02000000000001
108,2016-11-29,557.8333333333334,15012.0,165.5,92.97222222222223,21.137369733842558,51.25249999999999
108,2016-11-30,517.25,13988.0,171.33333333333334,86.20833333333333,21.034389595844058,52.21250000000001
108,2016-12-01,586.5833333333334,15992.0,137.16666666666666,97.76388888888889,20.86469189455839,42.7475
108,2016-12-02,583.25,15697.333333333334,380.1666666666667,97.20833333333333,21.13556708145757,40.350434782608694
108,2016-12-03,562.3333333333334,15098.666666666666,170.33333333333334,93.72222222222221,21.18557562109973,38.00749999999999
108,2016-12-04,576.75,15220.0,215.83333333333334,96.125,21.5554944152431,35.12
108,2016-12-05,532.5833333333334,14445.333333333334,143.5,88.76388888888889,20.972250746107935,37.392500000000005
108,2016-12-06,528.0833333333334,14641.333333333334,160.33333333333334,88.01388888888889,20.516669891934555,33.6575
108,2016-12-07,406.5833333333333,11258.666666666666,162.5,67.76388888888889,20.542232897126166,37.122499999999995
108,2016-12-08,496.8333333333333,13277.333333333334,168.0,82.80555555555556,21.285551399210014,32.98999999999999
108,2016-12-09,368.6666666666667,9768.0,1195.3333333333333,61.44444444444444,21.469071344071345,27.665000000000003
108,2016-12-10,398.8333333333333,10589.333333333334,1687.8333333333333,66.47222222222223,21.42436046755645,23.937500000000004
108,2016-12-11,594.0,15273.333333333334,202.5,99.0,22.122675687472718,25.969999999999995
108,2016-12-12,573.5,15226.666666666666,185.33333333333334,95.58333333333333,21.424644264448336,33.89000000000001
108,2016-12-13,577.9166666666666,15250.666666666666,151.83333333333334,96.31944444444444,21.55566514396456,32.29250000000001
108,2016-12-14,500.25,13224.0,1687.0,83.375,21.518366228070175,22.745000000000005
108,2016-12-15,593.6666666666666,15088.0,298.6666666666667,98.94444444444444,22.381852391893485,15.365882352941178
108,2016-12-16,573.8333333333334,14538.666666666666,150.66666666666666,95.63888888888889,22.451544922352653,18.696363636363643
108,2016-12-17,565.3333333333334,15068.0,135.0,94.22222222222221,21.341946140459545,27.4475
108,2016-12-18,413.75,10924.0,1564.6666666666667,68.95833333333333,21.54474475161723,28.377499999999998
108,2016-12-19,433.4166666666667,10986.666666666666,1053.8333333333333,72.23611111111111,22.440095317556633,18.410000000000004
108,2016-12-20,362.8333333333333,9109.333333333334,3088.222208333333,60.47222222222223,22.657167862021858,25.797500000000003
108,2016-12-21,533.4166666666666,13636.0,161.66666666666666,88.90277777777777,22.25177328802842,33.45499999999999
108,2016-12-22,539.25,13826.666666666666,152.33333333333334,89.875,22.18491140308582,35.45749999999999
108,2016-12-23,496.6666666666667,13074.666666666666,156.83333333333334,82.77777777777777,21.608241552790812,35.779999999999994
108,2016-12-24,511.3333333333333,13654.666666666666,183.5,85.22222222222223,21.30139472056765,39.11000000000001
108,2016-12-25,561.3333333333334,14449.333333333334,169.5,93.55555555555556,22.098259050782808,32.96
108,2016-12-26,536.6666666666666,14168.0,1022.8333333333334,89.44444444444444,21.546717171717173,38.84
108,2016-12-27,422.6666666666667,11016.0,2131.3333333333335,70.44444444444444,21.82524408940531,38.870000000000005
108,2016-12-28,583.6666666666666,15212.0,145.0,97.27777777777777,21.82547038887428,31.02499999999999
108,2016-12-29,596.6666666666666,15844.0,155.83333333333334,99.44444444444444,21.421603691548146,33.995
108,2016-12-30,542.1666666666666,14246.666666666666,149.33333333333334,90.36111111111111,21.64734245827484,30.657499999999995
108,2016-12-31,580.6666666666666,15357.333333333334,145.66666666666666,96.77777777777777,21.50780662151994,34.654999999999994
108,2017-01-01,555.8333333333334,14833.333333333334,173.66666666666666,92.63888888888889,21.315271535580525,33.83749999999999
108,2017-01-02,475.6666666666667,12844.0,785.0,79.27777777777779,21.066260943285233,32.36000000000001
108,2017-01-03,523.8333333333334,14056.0,487.8333333333333,87.30555555555556,21.19905101814962,40.475
108,2017-01-04,557.9166666666666,14429.333333333334,179.83333333333334,92.98611111111111,21.994196813589603,32.93749999999999
108,2017-01-05,544.0833333333334,13150.666666666666,157.33333333333334,90.68055555555556,23.534376161749297,20.3975
108,2017-01-06,565.5833333333334,14148.0,154.0,94.26388888888889,22.739797340809854,14.345
108,2017-01-07,558.25,13969.333333333334,150.83333333333334,93.04166666666667,22.73202312207693,13.88
108,2017-01-08,534.5,13392.0,146.0,89.08333333333334,22.70321211668658,14.329999999999998
108,2017-01-09,526.3333333333334,13262.666666666666,135.5,87.72222222222223,22.574339834455948,18.515
108,2017-01-10,499.3333333333333,12430.666666666666,121.16666666666667,83.22222222222221,22.84973542135936,28.632500000000004
108,2017-01-11,505.0,13158.666666666666,272.8333333333333,84.16666666666667,21.83054260816699,44.95249999999999
108,2017-01-12,544.1666666666666,14377.333333333334,202.0,90.69444444444444,21.529732371943492,48.012499999999996
108,2017-01-13,434.8333333333333,11238.666666666666,1499.0,72.47222222222223,22.008633388697753,29.330000000000002
108,2017-01-14,273.3333333333333,7153.333333333333,5375.833333333333,45.55555555555556,21.73547685616651,23.652500000000003
108,2017-01-15,345.0,8856.0,3140.8333333333335,57.49999999999999,22.159835140018068,27.065
108,2017-01-16,311.9166666666667,8482.666666666666,1207.0,51.986111111111114,20.91660608561249,29.757500000000007
108,2017-01-17,417.25,11368.0,953.0,69.54166666666667,20.878405025803424,37.805
108,2017-01-18,459.0,12294.666666666666,926.1666666666666,76.5,21.236403318512096,39.26000000000001
108,2017-01-19,474.1666666666667,12502.666666666666,159.16666666666666,79.02777777777777,21.573142174113965,36.912499999999994
108,2017-01-20,396.4166666666667,10746.666666666666,1181.3333333333333,66.06944444444444,20.982786652191894,40.30249999999999
108,2017-01-21,342.8333333333333,9242.666666666666,2589.8333333333335,57.138888888888886,21.099433184266204,46.49
108,2017-01-22,387.8333333333333,10672.0,1693.1666666666667,64.63888888888889,20.672088434949192,40.565
108,2017-01-23,389.9166666666667,10713.333333333334,1759.3333333333333,64.98611111111111,20.702949336237296,39.70249999999999
108,2017-01-24,460.5,12224.0,166.16666666666666,76.75,21.428971695026174,31.99249999999999
108,2017-01-25,470.4166666666667,12485.333333333334,215.0,78.40277777777777,21.432241607931083,36.544999999999995
108,2017-01-26,477.0,12378.666666666666,440.1666666666667,79.5,21.91944474364498,39.2075
108,2017-01-27,522.0833333333334,13622.666666666666,142.66666666666666,87.01388888888889,21.800313407392906,33.98000000000001
108,2017-01-28,530.5,13566.666666666666,141.0,88.41666666666667,22.243200245700244,30.739999999999995
108,2017-01-29,412.5,10622.666666666666,1693.8333333333333,68.75,22.08896855780093,28.070000000000004
108,2017-01-30,475.6666666666667,12421.333333333334,669.3333333333334,79.27777777777779,21.783092707886077,20.577499999999997
108,2017-01-31,486.6666666666667,12810.666666666666,143.83333333333334,81.11111111111111,21.609509436580623,24.507499999999997
108,2017-02-01,482.5833333333333,12332.0,155.83333333333334,80.43055555555556,22.259932380077124,31.947500000000005
108,2017-02-02,516.4166666666666,12964.0,156.5,86.06944444444444,22.659288328362297,25.535
108,2017-02-03,520.5,13242.666666666666,154.0,86.75,22.357864730165122,18.905000000000005
108,2017-02-04,518.4166666666666,13081.333333333334,152.33333333333334,86.40277777777777,22.543014006387388,22.3925
108,2017-02-05,494.6666666666667,12476.0,149.83333333333334,82.44444444444444,22.553934665669196,30.830000000000002
108,2017-02-06,485.0833333333333,12376.0,171.5,80.84722222222223,22.29569888852977,29.705
108,2017-02-07,436.0,11277.333333333334,1081.3333333333333,72.66666666666667,21.992019389926696,35.645
108,2017-02-08,452.1666666666667,11825.333333333334,1403.1666666666667,75.36111111111111,21.750547318374863,36.70250000000001
108,2017-02-09,470.25,11962.666666666666,2143.1666666666665,78.375,22.360722943602315,19.895
108,2017-02-10,560.9166666666666,14226.666666666666,144.66666666666666,93.48611111111111,22.427467002499217,22.962500000000002
108,2017-02-11,563.9166666666666,14314.666666666666,168.66666666666666,93.98611111111111,22.40880662413065,35.33
108,2017-02-12,545.9166666666666,13953.333333333334,147.5,90.98611111111111,22.25529841535276,32.517500000000005
108,2017-02-13,520.8333333333334,13289.333333333334,147.16666666666666,86.80555555555556,22.29362103274138,28.819999999999997
108,2017-02-14,527.1666666666666,13544.0,153.66666666666666,87.86111111111111,22.14042913631292,32.17249999999999
108,2017-02-15,525.75,13614.666666666666,146.33333333333334,87.625,21.96632002252473,33.68000000000001
108,2017-02-16,534.25,13597.333333333334,144.5,89.04166666666666,22.349912360266718,23.2025
108,2017-02-17,569.5833333333334,14593.333333333334,548.1666666666666,94.93055555555556,22.20178068372164,27.837500000000002
108,2017-02-18,569.8333333333334,14725.333333333334,171.66666666666666,94.97222222222223,22.01241813050827,47.915
108,2017-02-19,545.9166666666666,14066.666666666666,192.5,90.98611111111111,22.075990323854658,47.4275
108,2017-02-20,531.3333333333334,13710.666666666666,179.5,88.55555555555556,22.044158643716166,34.6325
108,2017-02-21,524.5,13806.666666666666,154.16666666666666,87.41666666666667,21.609349348140995,43.5425
108,2017-02-22,542.1666666666666,14822.666666666666,175.83333333333334,90.36111111111111,20.80613962100087,52.2575
108,2017-02-23,571.25,15641.333333333334,267.3333333333333,95.20833333333333,20.774830044326997,56.27000000000001
108,2017-02-24,428.75,11661.333333333334,3130.1666666666665,71.45833333333333,20.914185770638007,45.70347826086958
108,2017-02-25,599.6666666666666,16216.0,188.33333333333334,99.94444444444444,21.035421120429753,46.51142857142857
108,2017-02-26,592.0833333333334,15672.0,160.83333333333334,98.68055555555556,21.490348143894273,31.137500000000006
108,2017-02-27,496.4166666666667,13369.333333333334,1513.0,82.73611111111111,21.121348400984008,42.59000000000001
108,2017-02-28,429.5,11650.666666666666,2079.388875,71.58333333333333,20.969951647974362,48.192499999999995
108,2017-03-01,599.6666666666666,16565.333333333332,164.66666666666666,99.94444444444444,20.591821608714316,57.70249999999999
108,2017-03-02,595.9166666666666,15922.666666666666,141.83333333333334,99.31944444444444,21.288975708982303,28.835000000000004
108,2017-03-03,495.25,13041.333333333334,906.6666666666666,82.54166666666667,21.601679915141602,21.702500000000004
108,2017-03-04,543.3333333333334,14496.0,338.3333333333333,90.55555555555556,21.32078581064508,15.387500000000001
108,2017-03-05,535.75,14342.666666666666,159.0,89.29166666666667,21.247963535372318,16.422499999999996
108,2017-03-06,526.8333333333334,14356.0,295.6666666666667,87.80555555555556,20.87492066809077,42.214999999999996
108,2017-03-07,507.0833333333333,13890.666666666666,728.5,84.51388888888889,20.765447022781082,53.382500000000014
108,2017-03-08,550.5,15004.0,376.6666666666667,91.75,20.870617835243934,45.81499999999999
108,2017-03-09,598.0,16256.0,151.66666666666666,99.66666666666667,20.92534038713911,36.88249999999999
108,2017-03-10,584.9166666666666,15602.666666666666,1026.5,97.4861111111111,21.324566135418447,24.7775
108,2017-03-11,599.75,15564.0,620.5,99.95833333333334,21.919673070333246,15.89
108,2017-03-12,592.7222083333334,15298.222208333333,188.66666666666666,98.78703472222222,22.039171932231753,16.955000000000002
108,2017-03-13,566.8333333333334,15025.333333333334,145.0,94.47222222222223,21.45933719348064,18.2525
108,2017-03-14,582.6666666666666,15458.666666666666,123.33333333333333,97.11111111111111,21.44041458225519,21.110000000000003
108,2017-03-15,548.0,14701.333333333334,841.6666666666666,91.33333333333333,21.20356430255759,24.359999999999996
108,2017-03-16,526.5,13972.0,1637.1666666666667,87.75,21.435066561694818,26.224999999999998
108,2017-03-17,599.75,16038.666666666666,262.6666666666667,99.95833333333334,21.27095716601546,30.747500000000002
108,2017-03-18,599.0833333333334,16101.333333333334,176.0,99.84722222222221,21.164618009550622,31.917500000000008
108,2017-03-19,568.6666666666666,15372.0,170.66666666666666,94.77777777777779,21.043231560991124,34.805
108,2017-03-20,552.0,15062.666666666666,165.66666666666666,92.0,20.845976808002124,32.615
108,2017-03-21,572.3333333333334,15697.333333333334,184.66666666666666,95.38888888888889,20.7399735269968,41.149999999999984
108,2017-03-22,596.4166666666666,16104.0,157.5,99.40277777777777,21.066920054368822,23.412499999999998
108,2017-03-23,445.0,12033.333333333334,3104.0,74.16666666666667,21.03580332409972,27.432500000000005
108,2017-03-24,526.4166666666666,14353.333333333334,1711.3333333333333,87.73611111111111,20.862286151106982,44.95999999999999
108,2017-03-25,599.6666666666666,15945.333333333334,284.0,99.94444444444444,21.392490314128832,36.5675
108,2017-03-26,570.6666666666666,15461.333333333334,171.33333333333334,95.11111111111111,20.99522823962286,44.45749999999999
108,2017-03-27,569.0833333333334,15618.666666666666,172.5,94.84722222222223,20.726069411245803,52.15999999999999
108,2017-03-28,577.6666666666666,15934.666666666666,170.33333333333334,96.27777777777777,20.621457758067667,46.92499999999999
108,2017-03-29,576.5833333333334,15860.0,181.33333333333334,96.09722222222223,20.679685967493345,41.794999999999995
108,2017-03-30,599.8333333333334,16452.0,415.8333333333333,99.97222222222221,20.739435597158064,37.89500000000001
108,2017-03-31,558.6666666666666,15173.333333333334,1270.8333333333333,93.11111111111111,20.943863503222026,41.00000000000001
108,2017-04-01,599.8333333333334,16301.333333333334,363.5,99.97222222222221,20.93112185778941,37.655
108,2017-04-02,578.3333333333334,15988.0,368.3333333333333,96.38888888888889,20.57638715147472,45.5075
108,2017-04-03,599.6666666666666,16813.333333333332,813.1666666666666,99.94444444444444,20.28808815754692,52.370000000000005
108,2017-04-04,591.1666666666666,16458.666666666668,625.6666666666666,98.52777777777779,20.43150349697559,53.13500000000001
108,2017-04-05,580.5,16132.0,1329.8333333333333,96.75,20.46911418299033,44.43499999999998
108,2017-04-06,492.3333333333333,13584.0,3095.6666666666665,82.05555555555556,20.616579145399815,46.07749999999999
108,2017-04-07,599.6666666666666,16372.0,2031.8333333333333,99.94444444444444,20.83498588375818,34.32500000000001
108,2017-04-08,599.75,16145.333333333334,1548.8333333333333,99.95833333333334,21.13042726484433,40.49750000000001
108,2017-04-09,599.75,16301.333333333334,1062.5,99.95833333333334,20.92821394977916,55.182500000000005
108,2017-04-10,540.6666666666666,14869.333333333334,1328.5,90.11111111111111,20.68345737685318,68.12
108,2017-04-11,530.75,14576.0,1619.0,88.45833333333334,20.712698385473836,63.0875
108,2017-04-12,587.75,16194.666666666666,478.3333333333333,97.95833333333334,20.644561481146056,47.96
108,2017-04-13,598.5,16576.0,488.5,99.75,20.538534628378375,45.432500000000005
108,2017-04-14,599.6666666666666,16618.666666666668,1116.5,99.94444444444444,20.5257374572101,49.61000000000001
108,2017-04-15,599.6666666666666,16756.0,566.0,99.94444444444444,20.357507095302513,58.1225
108,2017-04-16,592.5833333333334,16930.666666666668,283.8333333333333,98.76388888888889,19.909502644773454,69.62
108,2017-04-17,585.9166666666666,16297.333333333334,627.1666666666666,97.65277777777777,20.450519341950965,51.55249999999999
108,2017-04-18,502.6666666666667,13777.333333333334,1840.0,83.77777777777777,20.753911416497306,43.91
108,2017-04-19,580.9166666666666,16160.0,190.33333333333334,96.81944444444444,20.448314597084707,54.82999999999999
108,2017-04-20,599.75,16572.0,763.6666666666666,99.95833333333334,20.586398242014642,46.61750000000001
108,2017-04-21,599.6666666666666,16552.0,794.6666666666666,99.94444444444444,20.608409188550564,53.3375
108,2017-04-22,588.9166666666666,13320.000041666666,3373.6666666666665,98.15277777777777,25.14980702009361,46.50500000000002
108,2017-04-23,599.75,16428.0,1527.1666666666667,99.95833333333334,20.766848774450125,51.987500000000004
108,2017-04-24,586.75,16313.333333333334,450.6666666666667,97.79166666666667,20.459519309358395,48.09499999999999
108,2017-04-25,520.6666666666666,14702.666666666666,1592.3333333333333,86.77777777777777,20.144138629424745,54.4625
108,2017-04-26,442.25,11195.111166666664,5149.5,73.70833333333333,22.47110706820881,62.435
108,2017-04-27,494.0,14196.0,6932.0,82.33333333333334,19.794566544566543,70.40750000000001
108,2017-04-28,396.6666666666667,10613.777791666666,7533.833333333333,66.11111111111111,21.258898259522613,59.300000000000004
108,2017-04-29,318.6666666666667,8322.666666666666,8019.833333333333,53.11111111111111,21.780065150058743,56.435
108,2017-04-30,435.1666666666667,11608.0,3036.3333333333335,72.52777777777779,21.324716191898307,45.215
108,2017-05-01,467.5,12837.333333333334,2072.3333333333335,77.91666666666667,20.71532898836726,57.305
108,2017-05-02,506.3333333333333,14014.666666666666,3471.3333333333335,84.38888888888889,20.551275647734123,51.95000000000001
108,2017-05-03,526.8333333333334,14022.666666666666,2810.8333333333335,87.80555555555556,21.371139187347467,48.755
108,2017-05-04,486.1666666666667,13169.333333333334,1756.5,81.02777777777777,20.999377763153454,47.27000000000001
108,2017-05-05,492.1666666666667,13405.333333333334,2532.5,82.02777777777777,20.884285276175323,51.215
108,2017-05-06,346.3333333333333,9461.333333333334,5935.666666666667,57.72222222222222,20.822217916196923,46.3025
108,2017-05-07,424.8333333333333,11306.666666666666,3244.5,70.80555555555556,21.373174626572325,42.650000000000006
108,2017-05-08,499.6666666666667,13149.333333333334,2246.3333333333335,83.27777777777777,21.61532059081998,44.2475
108,2017-05-09,499.8333333333333,13156.0,2030.0,83.30555555555556,21.611573511030034,44.15
108,2017-05-10,499.75,13197.333333333334,2021.5,83.29166666666666,21.540295387957162,45.800000000000004
108,2017-05-11,499.75,13322.666666666666,2394.0,83.29166666666666,21.33765449859888,50.330000000000005
108,2017-05-12,499.8333333333333,13264.0,2774.8333333333335,83.30555555555556,21.43560472791851,54.867500000000014
108,2017-05-13,520.25,13918.666666666666,1795.8333333333333,86.70833333333333,21.261773757064855,54.717499999999994
108,2017-05-14,524.75,14005.333333333334,1418.1666666666667,87.45833333333334,21.312973034082255,52.43391304347825
108,2017-05-15,524.75,14070.666666666666,1311.5,87.45833333333334,21.214012010802616,56.39000000000001
108,2017-05-16,327.6666666666667,9088.0,5927.333333333333,54.61111111111111,20.509212392410014,57.965
108,2017-05-17,389.25,10953.333333333334,4233.333333333333,64.875,20.214702525867313,74.12
108,2017-05-18,353.1666666666667,8204.0,5240.333333333333,58.86111111111111,24.48719797930549,77.48
108,2017-05-19,524.6666666666666,14624.0,2813.8333333333335,87.44444444444444,20.408088682227085,59.27
108,2017-05-20,524.1666666666666,14572.0,599.3333333333334,87.36111111111111,20.46139666636167,54.620000000000005
108,2017-05-21,474.1666666666667,13418.666666666666,909.6666666666666,79.02777777777777,20.10049226616322,61.0325
108,2017-05-22,523.75,14740.0,436.3333333333333,87.29166666666667,20.212107078245136,59.945
108,2017-05-23,524.75,14921.333333333334,1051.3333333333333,87.45833333333334,20.004599119828434,61.535
108,2017-05-24,524.8333333333334,15020.0,1577.1666666666667,87.47222222222221,19.876344503624797,66.78499999999998
108,2017-05-25,524.6666666666666,14269.333333333334,1892.1666666666667,87.44444444444444,20.91533513984925,58.82
108,2017-05-26,239.0,6249.333333333333,6844.0,39.83333333333333,21.75450714742906,58.535000000000004
108,2017-05-27,496.9166666666667,13868.0,566.8333333333334,82.81944444444444,20.38237409063231,60.1925
108,2017-05-28,511.25,14661.333333333334,313.1666666666667,85.20833333333333,19.835579415241906,65.68249999999999
108,2017-05-29,501.1666666666667,14129.333333333334,276.6666666666667,83.52777777777777,20.176486662892014,68.57750000000001
108,2017-05-30,460.5,12885.333333333334,981.8333333333334,76.75,20.329140366307946,67.145
108,2017-05-31,502.3333333333333,14162.666666666666,208.33333333333334,83.72222222222221,20.175857497018765,66.92
108,2017-06-01,519.0833333333334,14830.666666666666,281.0,86.51388888888889,19.90955021876592,60.35750000000001
108,2017-06-02,524.75,15021.333333333334,586.6666666666666,87.45833333333334,19.871424529557963,58.01
108,2017-06-03,447.0,13025.333333333334,2143.0,74.5,19.521074316716142,59.71999999999999
108,2017-06-04,429.8333333333333,12276.0,1844.8333333333333,71.63888888888889,19.917198417870463,58.580000000000005
108,2017-06-05,354.6666666666667,10488.0,2753.8333333333335,59.111111111111114,19.235909822866347,58.835
108,2017-06-06,465.3333333333333,13488.0,1082.5,77.55555555555556,19.624637537893765,56.95249999999999
108,2017-06-07,522.0833333333334,14985.333333333334,223.0,87.01388888888889,19.817937724293383,59.29999999999999
108,2017-06-08,524.75,15280.0,317.8333333333333,87.45833333333334,19.53503217713787,63.379999999999995
108,2017-06-09,524.8333333333334,15089.333333333334,422.8333333333333,87.47222222222221,19.785015537097582,67.1525
108,2017-06-10,519.0833333333334,15065.333333333334,711.0,86.51388888888889,19.599427124819304,73.3325
108,2017-06-11,524.1666666666666,15224.0,453.0,87.36111111111111,19.585094076604193,77.86250000000003
108,2017-06-12,491.0833333333333,14474.666666666666,270.0,81.84722222222223,19.29886026928273,79.3025
108,2017-06-13,521.8333333333334,15565.333333333334,257.3333333333333,86.97222222222221,19.070339715036262,72.95
108,2017-06-14,524.8333333333334,15472.0,535.1666666666666,87.47222222222221,19.295675700907736,66.17
108,2017-06-15,408.3333333333333,11812.0,3250.3333333333335,68.05555555555556,19.664206832975882,67.75999999999999
108,2017-06-16,477.8333333333333,13437.333333333334,323.8333333333333,79.63888888888889,20.227787838195407,76.5425
108,2017-06-17,499.0,14684.0,356.3333333333333,83.16666666666667,19.33041632615999,78.8
108,2017-06-18,402.5833333333333,11922.666666666666,1667.6666666666667,67.09722222222221,19.20734898046671,78.2
108,2017-06-19,392.6666666666667,11382.666666666666,1501.1666666666667,65.44444444444444,19.622984264573816,72.125
108,2017-06-20,428.6666666666667,12178.666666666666,1720.6666666666667,71.44444444444444,20.02188708853368,67.9325
108,2017-06-21,400.5,11420.0,3164.777791666667,66.75,19.949014886164623,65.795
108,2017-06-22,451.5,13037.333333333334,2155.3333333333335,75.25,19.699446461444055,69.665
108,2017-06-23,374.8333333333333,10516.0,4101.833333333333,62.472222222222214,20.27555101221419,75.77000000000001
108,2017-06-24,549.6666666666666,15381.333333333334,924.0,91.61111111111111,20.327803542533516,67.955
108,2017-06-25,548.0,15098.666666666666,455.0,91.33333333333333,20.645575768279762,63.86000000000001
108,2017-06-26,512.0,14257.333333333334,562.5,85.33333333333334,20.42756943795006,62.847500000000004
108,2017-06-27,526.1666666666666,14658.666666666666,237.83333333333334,87.69444444444444,20.4180329422109,60.4025
108,2017-06-28,549.6666666666666,15305.333333333334,895.8333333333334,91.61111111111111,20.42874306704997,65.0525
108,2017-06-29,511.8333333333333,14122.666666666666,676.8333333333334,85.30555555555556,20.61564348879658,70.53500000000001
108,2017-06-30,528.3333333333334,14048.0,2587.0,88.05555555555556,21.39333792077955,74.375
108,2017-07-01,569.5,14325.333333333334,1865.3333333333333,94.91666666666667,22.613825158227847,72.00500000000001
108,2017-07-02,565.8333333333334,14489.333333333334,437.1666666666667,94.30555555555556,22.21391790129137,71.5625
108,2017-07-03,569.1666666666666,14685.333333333334,762.3333333333334,94.86111111111111,22.046552493795772,69.41000000000001
108,2017-07-04,376.1666666666667,9714.666666666666,2391.6666666666665,62.69444444444444,22.026091705554034,68.56249999999999
108,2017-07-05,544.75,14114.666666666666,929.1666666666666,90.79166666666667,21.95389842716796,71.11250000000001
108,2017-07-06,570.5833333333334,14458.666666666666,951.5,95.09722222222223,22.44790802133284,77.20250000000001
108,2017-07-07,561.1666666666666,14210.666666666666,583.3333333333334,93.52777777777777,22.462725573903796,75.44
108,2017-07-08,476.5,12042.666666666666,1439.6666666666667,79.41666666666667,22.507397309565988,68.6225
108,2017-07-09,509.0833333333333,12833.333333333334,227.5,84.84722222222221,22.564953463203462,68.68249999999999
108,2017-07-10,484.9166666666667,12437.333333333334,214.16666666666666,80.81944444444444,22.178127456761004,71.68249999999999
108,2017-07-11,467.9166666666667,12022.666666666666,912.5,77.98611111111111,22.138732163321134,73.3325
108,2017-07-12,395.25,10189.333333333334,1917.5,65.875,22.0653665598011,73.8575
108,2017-07-13,254.16666666666666,6498.666666666667,4895.0,42.36111111111111,22.24740545069074,66.47750000000002
108,2017-07-14,373.8333333333333,9422.666666666666,2349.8333333333335,62.30555555555556,22.56780045752559,72.7025
108,2017-07-15,463.9166666666667,11750.666666666666,227.83333333333334,77.31944444444444,22.457556781648318,69.1175
108,2017-07-16,263.9166666666667,6694.666666666667,4395.833333333333,43.98611111111111,22.424506655380732,72.17
108,2017-07-17,405.5,10424.0,2394.1666666666665,67.58333333333333,22.12796591199795,73.325
108,2017-07-18,268.3333333333333,6898.666666666667,4735.5,44.72222222222222,22.125571769101917,71.5475
108,2017-07-19,102.58333333333333,2670.6666666666665,8542.333333333334,17.09722222222222,21.849532992178396,74.86250000000001
108,2017-07-20,344.6666666666667,8821.333333333334,4790.666666666667,57.44444444444444,22.225425735590488,71.4125
108,2017-07-21,210.25,5540.0,7618.5,35.041666666666664,21.58794374247894,75.485
108,2017-07-22,264.25,7029.333333333333,5616.5,44.04166666666667,21.38384981980273,72.27499999999999
108,2017-07-23,566.1666666666666,15072.0,475.0,94.3611111111111,21.36773302960604,73.9475
108,2017-07-24,456.9166666666667,12168.0,3559.6666666666665,76.15277777777779,21.360078119292865,70.4225
108,2017-07-25,506.8333333333333,13190.666666666666,1749.5,84.47222222222223,21.856643165200982,62.79500000000001
108,2017-07-26,530.5,13906.666666666666,1211.8333333333333,88.41666666666667,21.69938279002876,66.90500000000002
108,2017-07-27,553.5,14632.0,619.3333333333334,92.25,21.517854702022962,70.9475
108,2017-07-28,490.3333333333333,12964.0,218.0,81.72222222222221,21.514805958380474,67.50500000000001
108,2017-07-29,538.8333333333334,14216.0,764.0,89.80555555555556,21.560661304945913,66.83
108,2017-07-30,529.6666666666666,13902.666666666666,273.3333333333333,88.27777777777777,21.671529842396343,71.46500000000002
108,2017-07-31,562.1666666666666,14670.666666666666,478.0,93.69444444444444,21.797178421036683,73.3625
108,2017-08-01,447.9166666666667,12012.0,1137.3333333333333,74.65277777777779,21.211282930032933,72.81500000000001
108,2017-08-02,402.6666666666667,10644.0,2290.5,67.11111111111111,21.519186604868676,75.575
108,2017-08-03,471.4166666666667,12410.666666666666,232.0,78.56944444444444,21.607019275533588,72.82869565217389
108,2017-08-04,511.5,13292.0,204.83333333333334,85.25,21.889726903400543,71.35249999999999
108,2017-08-05,489.6666666666667,12498.666666666666,232.5,81.61111111111111,22.285474895099924,65.0975
108,2017-08-06,452.1666666666667,11705.333333333334,285.5,75.36111111111111,21.973528211261723,65.63
108,2017-08-07,525.5,13558.666666666666,217.0,87.58333333333333,22.046556937751994,65.75000000000001
108,2017-08-08,496.3333333333333,12832.0,239.66666666666666,82.72222222222221,22.002099785259073,66.78500000000001
108,2017-08-09,452.4166666666667,12016.0,207.83333333333334,75.40277777777777,21.41725037912413,70.39999999999999
108,2017-08-10,500.9166666666667,13002.666666666666,224.5,83.48611111111111,21.91382002837025,71.735
108,2017-08-11,490.0,12874.666666666666,202.33333333333334,81.66666666666667,21.649363090306544,70.325
108,2017-08-12,553.1666666666666,14341.333333333334,276.0,92.19444444444444,21.940752060865254,71.075
108,2017-08-13,565.5833333333334,14544.0,283.1666666666667,94.26388888888889,22.12064444291651,69.2975
108,2017-08-14,549.25,14429.333333333334,233.5,91.54166666666667,21.65253938735908,71.3375
108,2017-08-15,543.5,14376.0,248.0,90.58333333333334,21.50535035243925,70.9475
108,2017-08-16,527.25,13941.333333333334,459.3333333333333,87.875,21.512818596977812,68.00000000000001
108,2017-08-17,417.1666666666667,11341.333333333334,2005.0,69.52777777777777,20.923316384512894,69.7475
108,2017-08-18,291.9166666666667,8288.0,918.1666666666666,48.65277777777778,20.03522328131703,77.33
108,2017-08-19,269.8333333333333,7842.666666666667,2122.6666666666665,44.97222222222222,19.571174062110394,71.48
108,2017-08-20,366.1666666666667,9722.666666666666,2638.8333333333335,61.02777777777778,21.422909238434816,71.21
108,2017-08-21,427.4166666666667,11216.0,751.5,71.23611111111111,21.676965693850054,73.8275
108,2017-08-22,479.75,12613.333333333334,201.66666666666666,79.95833333333333,21.635660015856235,74.09
108,2017-08-23,466.0,12032.0,267.8333333333333,77.66666666666666,22.0309452570922,64.115
108,2017-08-24,453.8333333333333,11792.0,199.66666666666666,75.63888888888889,21.89242942484547,60.56
108,2017-08-25,438.0,11496.0,201.66666666666666,73.0,21.67266875434934,60.080000000000005
108,2017-08-26,447.0,11672.0,365.5,74.5,21.784484235777928,59.26250000000001
108,2017-08-27,367.3333333333333,9520.0,2555.1666666666665,61.22222222222222,21.948681139122314,61.669999999999995
108,2017-08-28,497.5,12728.0,258.1666666666667,82.91666666666667,22.2340181751519,64.3025
108,2017-08-29,483.6666666666667,12586.666666666666,236.0,80.61111111111111,21.85850547316384,65.0525
108,2017-08-30,497.5,12949.333333333334,479.5,82.91666666666667,21.853988622322902,65.1275
108,2017-08-31,493.0,12794.666666666666,335.6666666666667,82.16666666666667,21.91810389745727,62.73500000000001
108,2017-09-01,490.1666666666667,12682.666666666666,217.16666666666666,81.69444444444444,21.98458307050743,54.837500000000006
108,2017-09-02,439.6666666666667,11386.666666666666,1060.5,73.27777777777777,21.964027127244336,57.88999999999999
108,2017-09-03,499.8333333333333,12922.666666666666,546.1666666666666,83.30555555555556,22.001794865180905,60.830000000000005
108,2017-09-04,466.0,12250.666666666666,1167.5,77.66666666666666,21.637706791467128,69.425
108,2017-09-05,394.5,10058.666666666666,2936.6666666666665,65.75,22.309592059915165,63.589999999999996
108,2017-09-06,499.5,12813.333333333334,784.1666666666666,83.25,22.174733350676377,60.237500000000004
108,2017-09-07,503.9166666666667,12936.0,184.5,83.9861111111111,22.158673254655397,59.449999999999996
108,2017-09-08,524.75,13346.666666666666,279.3333333333333,87.45833333333334,22.36478209290709,57.57500000000002
108,2017-09-09,418.3333333333333,10832.0,2430.0,69.72222222222221,21.968421754472345,57.09499999999999
108,2017-09-10,515.1666666666666,13197.333333333334,605.1666666666666,85.86111111111111,22.204786741429242,55.805000000000014
108,2017-09-11,539.75,13920.0,220.16666666666666,89.95833333333333,22.056594228927203,57.76999999999999
108,2017-09-12,460.75,12061.333333333334,1625.0,76.79166666666667,21.729766609551184,62.6675
108,2017-09-13,522.3333333333334,13666.666666666666,214.16666666666666,87.05555555555556,21.7405325203252,65.61500000000001
108,2017-09-14,500.6666666666667,13176.0,267.1666666666667,83.44444444444444,21.614745665519802,69.3425
108,2017-09-15,539.0,14104.0,231.66666666666666,89.83333333333333,21.73859661561732,68.705
108,2017-09-16,543.25,14290.666666666666,235.83333333333334,90.54166666666667,21.623813328046275,68.27750000000002
108,2017-09-17,525.3333333333334,13925.333333333334,238.66666666666666,87.55555555555556,21.459242946508365,70.595
108,2017-09-18,544.8333333333334,14453.333333333334,354.1666666666667,90.80555555555556,21.442760224477244,72.03500000000001
108,2017-09-19,544.4166666666666,14368.0,233.66666666666666,90.7361111111111,21.553615480388515,71.57000000000001
108,2017-09-20,537.25,14181.333333333334,379.5,89.54166666666666,21.549857206656636,66.8675
108,2017-09-21,503.0,13362.666666666666,227.83333333333334,83.83333333333334,21.41213081221313,67.175
108,2017-09-22,432.25,11426.666666666666,696.3333333333334,72.04166666666667,21.51792955075846,67.00249999999998
108,2017-09-23,358.0,9669.333333333334,2173.8333333333335,59.66666666666667,21.06063844456702,71.33
108,2017-09-24,466.0,12541.333333333334,215.0,77.66666666666666,21.13621624495003,75.6725
108,2017-09-25,511.0,13554.666666666666,217.66666666666666,85.16666666666667,21.44455783985835,75.275
108,2017-09-26,502.6666666666667,13328.0,220.0,83.77777777777777,21.453598105909034,75.71749999999999
108,2017-09-27,465.9166666666667,12277.333333333334,209.16666666666666,77.65277777777779,21.586848166449464,74.465
108,2017-09-28,411.4166666666667,10589.333333333334,299.0,68.56944444444444,22.100306650297995,59.58500000000001
108,2017-09-29,447.6666666666667,11304.0,177.0,74.6111111111111,22.527222418809465,54.470000000000006
108,2017-09-30,464.6666666666667,11722.666666666666,177.33333333333334,77.44444444444444,22.547590612678192,51.48499999999999
108,2017-10-01,457.0,11544.0,194.5,76.16666666666667,22.518783206283207,50.27000000000001
108,2017-10-02,461.4166666666667,11805.333333333334,198.5,76.90277777777777,22.233102034861833,54.63500000000001
108,2017-10-03,473.8333333333333,12141.333333333334,195.33333333333334,78.97222222222223,22.199554780730654,60.91249999999999
108,2017-10-04,513.9166666666666,13224.0,198.83333333333334,85.65277777777777,22.106240967600993,68.5475
108,2017-10-05,509.0,13010.666666666666,209.5,84.83333333333334,22.25375333060053,62.307500000000005
108,2017-10-06,483.5,12410.666666666666,189.0,80.58333333333333,22.160849538031798,62.285000000000004
108,2017-10-07,484.3333333333333,12680.0,191.33333333333334,80.72222222222221,21.727519277953032,69.61999999999999
108,2017-10-08,495.3333333333333,12792.0,193.16666666666666,82.55555555555556,22.026431450211938,69.25250000000001
108,2017-10-09,411.5,10565.333333333334,1321.8333333333333,68.58333333333333,22.154995898536097,63.82999999999999
108,2017-10-10,451.6666666666667,11709.333333333334,624.3333333333334,75.27777777777777,21.941732141501554,66.335
108,2017-10-11,434.4166666666667,11165.333333333334,770.5,72.40277777777779,22.131957298383885,56.547499999999985
108,2017-10-12,493.75,12306.666666666666,187.16666666666666,82.29166666666666,22.821895314192847,56.442499999999995
108,2017-10-13,481.0,12085.333333333334,180.66666666666666,80.16666666666666,22.639742387466903,59.96
108,2017-10-14,469.1666666666667,12117.333333333334,209.83333333333334,78.19444444444444,22.02445303330399,63.35749999999999
108,2017-10-15,400.5,10549.333333333334,1859.3333333333333,66.75,21.59546416835187,67.145
108,2017-10-16,323.8333333333333,8584.0,2689.0,53.97222222222222,21.459365615615617,45.357499999999995
108,2017-10-17,296.0,7741.333333333333,3284.5,49.333333333333336,21.75008611780916,48.51499999999999
108,2017-10-18,497.0,12240.277791666667,245.0,82.83333333333334,23.09671164972573,57.53
108,2017-10-19,497.5833333333333,11463.833333333334,566.3333333333334,82.93055555555556,24.689994863071785,61.01
108,2017-10-20,447.4166666666667,10294.583333333334,1690.1666666666667,74.56944444444444,24.722274389174455,54.275000000000006
108,2017-10-21,502.5,11575.416666666666,0.3333333333333333,83.75,24.693603541989127,57.74
108,2017-10-22,461.3333333333333,10686.166666666666,0.0,76.88888888888889,24.557148130241067,61.647500000000015
108,2017-10-23,530.9166666666666,12353.5,0.0,88.48611111111111,24.44676385010096,66.77
108,2017-10-24,544.5833333333334,12524.333333333334,16.166666666666668,90.76388888888889,24.734023323485836,61.70750000000001
108,2017-10-25,509.0,11612.0,0.0,84.83333333333334,24.934220346767713,49.962500000000006
