ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
108,2017-10-26,463.1666666666667,10687.0,246.66666666666666,77.19444444444444,24.652815466350603,45.665
108,2017-10-27,522.6666666666666,12056.0,80.66666666666667,87.1111111111111,24.660768266607683,51.53
108,2017-10-28,501.1666666666667,11590.166666666666,33.166666666666664,83.52777777777777,24.596739093963752,53.870000000000005
108,2017-10-29,530.25,12310.5,4.333333333333333,88.375,24.501350473173307,44.4725
108,2017-10-30,502.5833333333333,11522.0,0.0,83.7638888888889,24.812198644139716,45.1325
108,2017-10-31,480.0,10986.916666666666,549.3333333333334,80.0,24.851376258125192,41.1575
108,2017-11-01,535.75,12287.416666666666,6.0,89.29166666666667,24.801995944360424,42.04250000000001
108,2017-11-02,539.8333333333334,12372.666666666666,32.166666666666664,89.97222222222221,24.818836772814628,57.965
108,2017-11-03,511.9166666666667,11909.083333333334,0.0,85.31944444444444,24.45152626263333,51.14000000000001
108,2017-11-04,531.3333333333334,12297.833333333334,3.5,88.55555555555556,24.576695985290996,41.465
108,2017-11-05,306.13887500000004,7079.472208333333,3408.5,51.02314583333334,24.598160936938495,54.6875
108,2017-11-06,73.75,1752.1666666666667,8769.166666666666,12.291666666666666,23.942618662608194,48.80749999999998
108,2017-11-07,409.75,9740.083333333334,1178.0,68.29166666666666,23.929924453076207,40.190000000000005
108,2017-11-08,458.3333333333333,11061.25,577.6666666666666,76.38888888888889,23.57014603031102,36.72500000000001
108,2017-11-09,500.0,12057.166666666666,0.8333333333333334,83.33333333333334,23.589013449815464,39.49249999999999
108,2017-11-10,493.8333333333333,12008.166666666666,0.0,82.30555555555556,23.393151420098356,23.99
108,2017-11-11,509.6666666666667,12411.166666666666,153.16666666666666,84.94444444444444,23.35923742507867,27.747500000000002
108,2017-11-12,511.5,12201.5,412.8333333333333,85.25,23.84610498709175,35.09749999999999
108,2017-11-13,504.0,12166.0,17.833333333333332,84.0,23.565017261219793,38.51
108,2017-11-14,510.6666666666667,12397.166666666666,0.0,85.11111111111111,23.431500925390658,39.12499999999999
108,2017-11-15,505.1666666666667,12187.166666666666,128.0,84.19444444444444,23.578543458738473,39.59000000000001
108,2017-11-16,524.8333333333334,12677.333333333334,52.833333333333336,87.47222222222221,23.549329073762447,43.6775
108,2017-11-17,520.25,12578.5,109.83333333333333,86.70833333333333,23.52709318811199,34.040000000000006
108,2017-11-18,519.8333333333334,12527.833333333334,188.33333333333334,86.63888888888889,23.603325484144193,42.53
108,2017-11-19,522.9166666666666,12531.833333333334,129.83333333333334,87.15277777777779,23.7357474077128,37.5875
108,2017-11-20,524.75,12495.333333333334,971.8333333333334,87.45833333333334,23.888541722242973,35.0825
108,2017-11-21,475.0833333333333,11261.666666666666,778.8333333333334,79.18055555555556,23.996735484189237,46.857499999999995
108,2017-11-22,513.0,12265.833333333334,786.6666666666666,85.5,23.790597187308922,34.654999999999994
108,2017-11-23,491.6666666666667,11742.0,3.0,81.94444444444444,23.818462688544447,33.0575
108,2017-11-24,481.8333333333333,11553.0,3.5,80.30555555555556,23.723955778681827,44.39000000000001
108,2017-11-25,506.5,12088.5,0.0,84.41666666666666,23.833733162371953,48.065
108,2017-11-26,524.75,12521.666666666666,124.5,87.45833333333334,23.83830360708106,36.410000000000004
108,2017-11-27,523.5833333333334,12504.666666666666,201.83333333333334,87.26388888888889,23.8176403031757,35.525
108,2017-11-28,523.5,12519.833333333334,465.6666666666667,87.25,23.785001131537957,47.900000000000006
108,2017-11-29,515.6666666666666,12373.0,88.0,85.94444444444444,23.707135608897513,44.330000000000005
108,2017-11-30,514.8333333333334,12401.166666666666,21.166666666666668,85.80555555555556,23.615065338834608,38.8775
108,2017-12-01,521.0,12515.833333333334,163.66666666666666,86.83333333333333,23.678979958718955,40.95499999999999
108,2017-12-02,528.25,12744.833333333334,123.33333333333333,88.04166666666666,23.57709987053577,35.720000000000006
108,2017-12-03,529.75,12657.333333333334,59.333333333333336,88.29166666666667,23.807499604972083,39.68
108,2017-12-04,528.1666666666666,12596.166666666666,118.5,88.02777777777779,23.851606088272003,41.20250000000001
108,2017-12-05,495.5,11901.833333333334,562.0,82.58333333333333,23.681806724454216,48.9725
108,2017-12-06,488.1666666666667,11675.666666666666,0.0,81.3611111111111,23.783264814761946,35.172500000000014
108,2017-12-07,490.0,11778.333333333334,0.0,81.66666666666667,23.664496957690673,32.12
108,2017-12-08,528.25,12557.333333333334,49.166666666666664,88.04166666666666,23.929141670205986,29.457499999999996
108,2017-12-09,516.25,12219.333333333334,1.0,86.04166666666667,24.032424709476786,30.3725
108,2017-12-10,504.25,11979.333333333334,1.0,84.04166666666667,23.94408773443152,29.24
108,2017-12-11,468.4166666666667,11190.0,0.0,78.06944444444444,23.811529391321614,26.22500000000001
108,2017-12-12,495.5,11887.333333333334,9.0,82.58333333333333,23.71069345521844,25.550000000000008
108,2017-12-13,516.25,12271.666666666666,18.0,86.04166666666667,23.92993684639413,16.3625
108,2017-12-14,509.8333333333333,12044.333333333334,3.5,84.97222222222223,24.07855930405262,16.8425
108,2017-12-15,460.0833333333333,11154.166666666666,144.5,76.68055555555556,23.463046943095502,18.852499999999996
108,2017-12-16,486.1666666666667,11814.333333333334,0.0,81.02777777777777,23.407821478618253,23.419999999999998
108,2017-12-17,478.5,11640.0,0.0,79.75,23.383741408934707,20.569999999999997
108,2017-12-18,502.1666666666667,12244.833333333334,0.0,83.69444444444444,23.328136129977718,34.97749999999999
108,2017-12-19,474.7777916666667,10922.041666666666,0.0,79.12963194444445,24.72701002877718,43.505
108,2017-12-20,476.4166666666667,10079.375,0.0,79.40277777777777,26.886754442170822,33.49999999999999
108,2017-12-21,510.0833333333333,10770.958333333334,30.333333333333332,85.01388888888889,26.938401746465868,27.46249999999999
108,2017-12-22,523.25,11150.083333333334,39.833333333333336,87.20833333333333,26.694154004828068,28.189999999999994
108,2017-12-23,522.4166666666666,11230.208333333334,0.0,87.06944444444444,26.461487184243882,32.042857142857144
108,2017-12-24,508.5,10969.0,1.5,84.75,26.36992889050962,28.362500000000008
108,2017-12-25,458.4166666666667,10075.166666666666,0.0,76.40277777777777,25.8817237652534,25.999999999999996
108,2017-12-26,487.4166666666667,10611.416666666666,0.0,81.23611111111111,26.128353633795886,11.134999999999998
108,2017-12-27,508.0,11060.833333333334,0.16666666666666666,84.66666666666667,26.125276877872366,10.040000000000001
108,2017-12-28,468.3333333333333,10346.708333333334,0.5,78.05555555555556,25.74766800498816,6.050000000000001
108,2017-12-29,450.9166666666667,10026.75,0.0,75.15277777777779,25.581213309951433,10.812500000000002
108,2017-12-30,425.3333333333333,9463.75,769.1666666666666,70.88888888888889,25.56531795300782,15.753043478260869
108,2017-12-31,336.5,7630.25,5271.222208333334,56.08333333333333,25.085995434837216,6.267500000000002
108,2018-01-01,413.25,9074.166666666666,4564.666666666667,68.875,25.905450454587196,7.8252173913043475
108,2018-01-02,458.5833333333333,10033.458333333334,0.0,76.43055555555556,25.99876108963205,15.500000000000002
108,2018-01-03,437.5833333333333,9805.041666666666,0.0,72.93055555555556,25.38612221886983,16.9175
108,2018-01-04,451.6666666666667,10109.833333333334,0.0,75.27777777777777,25.413184083702884,16.7075
108,2018-01-05,487.5,10607.875,52.0,81.25,26.141545785560254,3.0649999999999995
108,2018-01-06,456.9166666666667,10043.75,0.0,76.15277777777779,25.87772799557491,2.3450000000000006
108,2018-01-07,421.1666666666667,9276.625,0.0,70.19444444444444,25.825517242411856,10.0925
108,2018-01-08,332.4166666666667,7196.458333333333,164.66666666666666,55.40277777777778,26.275380443698186,35.044999999999995
108,2018-01-09,393.6666666666667,8231.958333333334,0.0,65.61111111111111,27.202606373196602,33.10999999999999
108,2018-01-10,401.9166666666667,8576.708333333334,0.0,66.98611111111111,26.656333448308807,35.059999999999995
108,2018-01-11,374.75,8046.375,0.0,62.458333333333336,26.49271152123368,52.58000000000001
108,2018-01-12,279.6666666666667,6085.333333333333,1245.0,46.61111111111111,26.14215417762197,45.98750000000001
108,2018-01-13,145.16666666666666,3049.2083333333335,2386.5,24.194444444444443,27.081009187266275,13.992499999999998
108,2018-01-14,260.6666666666667,5758.458333333333,0.3333333333333333,43.44444444444445,25.74923361528573,8.1725
108,2018-01-15,280.5833333333333,6322.208333333333,0.0,46.763888888888886,25.245158710805605,12.755
108,2018-01-16,295.6666666666667,6607.0,0.0,49.27777777777778,25.45558582648033,24.867499999999993
108,2018-01-17,308.0833333333333,6897.833333333333,0.0,51.34722222222222,25.406248741553306,16.475
108,2018-01-18,301.3333333333333,6833.75,5.833333333333333,50.22222222222222,25.082633172774017,19.677500000000006
108,2018-01-19,235.16666666666666,5312.375,1929.8333333333333,39.19444444444444,25.180948048450812,31.962500000000006
108,2018-01-20,388.5833333333333,8722.25,0.0,64.76388888888889,25.341987764370177,39.70250000000001
108,2018-01-21,375.4166666666667,8389.416666666666,364.3333333333333,62.56944444444444,25.454631993351413,36.665
108,2018-01-22,478.0833333333333,10563.958333333334,0.0,79.68055555555556,25.7431662952518,39.51499999999999
108,2018-01-23,451.0833333333333,9836.083333333334,366.1666666666667,75.18055555555556,26.0867285702586,43.43749999999999
108,2018-01-24,452.1666666666667,9851.416666666666,446.3333333333333,75.36111111111111,26.10867867283611,22.0025
108,2018-01-25,417.6666666666667,9101.791666666666,563.1666666666666,69.61111111111111,26.10285215517702,22.774999999999995
108,2018-01-26,468.3333333333333,10351.541666666666,20.166666666666668,78.05555555555556,25.735645924989704,33.755
108,2018-01-27,453.75,10061.541666666666,539.6666666666666,75.625,25.652940031555804,46.12250000000001
108,2018-01-28,514.75,11215.458333333334,117.83333333333333,85.79166666666667,26.107444709868442,37.6325
108,2018-01-29,500.5,10993.416666666666,26.333333333333332,83.41666666666666,25.89741587768437,30.072499999999994
108,2018-01-30,458.0,10184.708333333334,166.33333333333334,76.33333333333333,25.580081249258484,18.987499999999997
108,2018-01-31,447.0,9937.25,0.0,74.5,25.587411004050413,20.959999999999997
108,2018-02-01,507.25,11131.166666666666,4.166666666666667,84.54166666666667,25.92187476604729,36.665
108,2018-02-02,503.0833333333333,11012.708333333334,2.5,83.84722222222221,25.985485203332008,14.157500000000004
108,2018-02-03,397.0833333333333,8682.583333333334,771.5,66.18055555555556,26.014634981268376,21.432500000000005
108,2018-02-04,409.5833333333333,8936.833333333334,75.0,68.26388888888889,26.07015752534766,36.214999999999996
108,2018-02-05,447.5,9959.791666666666,0.0,74.58333333333333,25.558056351580312,18.2975
108,2018-02-06,485.1666666666667,10667.166666666666,0.0,80.8611111111111,25.871815904462807,21.08
108,2018-02-07,507.4166666666667,11152.708333333334,9.166666666666666,84.56944444444444,25.880306851225722,22.084999999999997
108,2018-02-08,487.75,10748.458333333334,0.0,81.29166666666666,25.812860759101113,18.867500000000003
108,2018-02-09,436.5,9789.958333333334,0.0,72.75,25.362288739737572,20.4725
108,2018-02-10,474.6666666666667,10507.5,3.3333333333333335,79.11111111111111,25.69652364713036,29.502499999999994
108,2018-02-11,486.9166666666667,10734.75,0.0,81.15277777777777,25.801665670421347,32.4125
108,2018-02-12,468.3333333333333,10234.0,0.0,78.05555555555556,26.031230321585998,27.635000000000005
108,2018-02-13,468.4166666666667,10331.833333333334,0.16666666666666666,78.06944444444444,25.789325601028107,23.584999999999994
108,2018-02-14,483.25,10663.333333333334,0.0,80.54166666666667,25.778872303844945,37.58749999999999
108,2018-02-15,447.75,9766.916666666666,420.0,74.625,26.077331638268642,46.669999999999995
108,2018-02-16,451.5,9962.333333333334,0.0,75.25,25.779929400742795,35.120000000000005
108,2018-02-17,449.0833333333333,9844.625,0.0,74.84722222222221,25.948532264504177,26.682499999999994
108,2018-02-18,465.5833333333333,10168.041666666666,0.0,77.59722222222221,26.046246477593883,31.617499999999996
108,2018-02-19,447.0833333333333,9801.708333333334,0.0,74.51388888888889,25.94607941076031,44.232499999999995
108,2018-02-20,457.9166666666667,10159.208333333334,0.0,76.31944444444444,25.63962223653144,61.8725
108,2018-02-21,472.1666666666667,10348.708333333334,0.0,78.69444444444444,25.953397297300924,49.257500000000014
108,2018-02-22,458.0833333333333,10034.041666666666,0.0,76.34722222222223,25.968904465493164,33.08750000000001
108,2018-02-23,405.0833333333333,8976.416666666666,0.0,67.51388888888889,25.670031966480067,41.464999999999996
108,2018-02-24,429.3333333333333,9503.0,0.0,71.55555555555554,25.699159329802285,40.3175
108,2018-02-25,429.8333333333333,9517.458333333334,0.0,71.63888888888889,25.69000243704187,43.835
108,2018-02-26,402.1666666666667,8959.583333333334,0.0,67.02777777777777,25.5330853059263,39.8225
108,2018-02-27,374.5833333333333,8427.5,0.0,62.43055555555556,25.28335640594614,43.0025
108,2018-02-28,388.25,8649.958333333334,0.0,64.70833333333333,25.53186190684926,49.4075
108,2018-03-01,403.5,8935.625,0.0,67.25,25.686423725257047,37.07
108,2018-03-02,389.3333333333333,8680.166666666666,0.0,64.88888888888889,25.5140006272281,31.66250000000001
108,2018-03-03,408.6666666666667,9033.416666666666,355.8333333333333,68.11111111111111,25.73369864361645,33.5
108,2018-03-04,380.1666666666667,8598.333333333334,0.0,63.361111111111114,25.150394133229952,30.372500000000006
108,2018-03-05,350.8333333333333,7978.25,332.1666666666667,58.47222222222223,25.01371785096286,27.972500000000014
108,2018-03-06,411.6666666666667,9124.0,0.0,68.61111111111111,25.665247941935792,32.9375
108,2018-03-07,468.6666666666667,10226.833333333334,25.625,78.11111111111111,26.068012798574557,34.625000000000014
108,2018-03-08,354.5,7895.583333333333,4390.333333333333,59.08333333333333,25.539774346417303,30.320000000000004
108,2018-03-09,471.4166666666667,10373.25,148.29166666666666,78.56944444444444,25.850867750115818,30.867499999999996
108,2018-03-10,358.25,7846.666666666667,0.08333333333333333,59.70833333333333,25.97084218351742,30.334999999999994
108,2018-03-11,373.0,8009.333333333333,2366.625,62.16666666666667,26.49094806059597,29.1725
108,2018-03-12,405.1666666666667,9114.833333333334,3281.3333333333335,67.52777777777777,25.285410838255096,27.44
108,2018-03-13,423.8333333333333,9201.333333333334,3574.222208333333,70.63888888888889,26.201694802685605,29.547499999999996
108,2018-03-14,483.3333333333333,10315.916666666666,838.875,80.55555555555556,26.65164134172382,30.319999999999997
108,2018-03-15,497.0,10508.916666666666,727.6666666666666,82.83333333333334,26.901932485904823,31.21249999999999
108,2018-03-16,499.6666666666667,10586.0,432.5416666666667,83.27777777777777,26.84933455087432,26.194999999999997
108,2018-03-17,499.6666666666667,10641.5,252.375,83.27777777777777,26.70930372180196,29.585000000000004
108,2018-03-18,490.3333333333333,10534.5,1137.125,81.72222222222221,26.47661915083245,29.120000000000008
108,2018-03-19,497.8333333333333,10786.5,287.9583333333333,82.97222222222223,26.25357571449909,26.0825
108,2018-03-20,458.5,10054.0,1735.9721666666667,76.41666666666667,25.940927325774148,26.487499999999997
108,2018-03-21,527.5,11457.916666666666,11.416666666666666,87.91666666666667,26.18797047165351,30.424999999999997
108,2018-03-22,549.8333333333334,11759.25,730.5833333333334,91.63888888888889,26.597234328530966,33.36499999999999
108,2018-03-23,523.6666666666666,11296.666666666666,734.0833333333334,87.27777777777777,26.36875676207337,32.915
108,2018-03-24,556.5833333333334,12261.166666666666,694.3333333333334,92.76388888888889,25.82161725592544,29.2025
108,2018-03-25,571.3333333333334,12335.416666666666,1253.2916666666667,95.22222222222221,26.346369419580025,30.650000000000006
108,2018-03-26,572.25,12454.833333333334,410.9583333333333,95.375,26.135626731255602,37.5875
108,2018-03-27,546.6666666666666,12053.75,1.5416666666666667,91.11111111111111,25.797965133026835,40.512499999999996
108,2018-03-28,570.9166666666666,12440.5,215.54166666666666,95.15277777777777,26.10477316470846,42.7475
108,2018-03-29,579.5833333333334,12400.833333333334,239.70833333333334,96.59722222222223,26.585819725376876,44.794999999999995
108,2018-03-30,563.1666666666666,12132.916666666666,45.083333333333336,93.8611111111111,26.403212106642854,39.37250000000001
108,2018-03-31,558.3333333333334,12183.583333333334,0.0,93.05555555555556,26.067750547754375,41.71999999999999
108,2018-04-01,549.75,12017.0,0.0,91.625,26.02281143380211,35.37500000000001
108,2018-04-02,315.9166666666667,6935.333333333333,5875.125,52.65277777777778,25.911361706559006,35.85500000000001
108,2018-04-03,455.1666666666667,9616.166666666666,3185.4166666666665,75.86111111111111,26.924863222235707,40.17500000000001
108,2018-04-04,309.25,6797.25,276.625,51.541666666666664,25.879834982284507,41.555
108,2018-04-05,338.0833333333333,7360.166666666667,176.02779166666667,56.34722222222223,26.128901443958846,28.632500000000004
108,2018-04-06,543.8333333333334,11403.416666666666,0.25,90.63888888888889,27.12788077647294,32.78000000000001
108,2018-04-07,555.25,11913.333333333334,3.3333333333333335,92.54166666666667,26.51186695579183,29.629999999999985
108,2018-04-08,437.5,9573.166666666666,5058.916666666667,72.91666666666666,25.996056686223646,29.3075
108,2018-04-09,496.5833333333333,10455.75,2836.527791666667,82.76388888888889,27.016058415491745,31.279999999999998
108,2018-04-10,554.5,11814.916666666666,1149.5833333333333,92.41666666666667,26.696598226817798,35.12
108,2018-04-11,577.8333333333334,12131.5,1701.6666666666667,96.30555555555556,27.09400000915889,37.445
108,2018-04-12,579.75,12665.583333333334,1626.5416666666667,96.625,26.037578871877198,45.4625
108,2018-04-13,550.3333333333334,12186.833333333334,1395.7083333333333,91.72222222222223,25.687390307390036,42.50000000000001
108,2018-04-14,534.1666666666666,11898.916666666666,547.5,89.02777777777777,25.536089886801083,34.53499999999999
108,2018-04-15,564.6666666666666,12215.666666666666,1074.5,94.11111111111111,26.294203254472848,33.964999999999996
108,2018-04-16,577.4166666666666,12400.166666666666,1226.1666666666667,96.23611111111111,26.487857466073482,39.25249999999999
108,2018-04-17,579.75,12339.833333333334,671.1666666666666,96.625,26.724925377166088,33.86000000000001
108,2018-04-18,574.0833333333334,12400.166666666666,398.4166666666667,95.68055555555556,26.334947334937254,36.79999999999999
108,2018-04-19,578.4166666666666,12492.0,291.0,96.40277777777779,26.33867119400861,34.8425
108,2018-04-20,562.1666666666666,12278.166666666666,435.375,93.69444444444444,26.044534788490857,37.5425
108,2018-04-21,570.0,12544.833333333334,167.5,95.0,25.84609865947468,44.29250000000001
108,2018-04-22,578.5833333333334,12751.5,303.5833333333333,96.43055555555556,25.81009968326166,48.005
108,2018-04-23,579.75,12771.0,2259.2083333333335,96.625,25.82265484300368,53.29999999999999
108,2018-04-24,571.0,12741.5,292.4583333333333,95.16666666666667,25.491804994179123,59.77250000000001
108,2018-04-25,496.6666666666667,11042.0,1877.4444583333334,82.77777777777777,25.58599488820463,52.505
108,2018-04-26,585.8333333333334,12816.833333333334,37.666666666666664,97.63888888888889,26.000301253126313,46.962500000000006
108,2018-04-27,589.5,12912.916666666666,1050.5416666666667,98.25,25.96835855570972,50.375
108,2018-04-28,582.5833333333334,12604.75,926.0416666666666,97.09722222222223,26.291106086550265,45.48500000000001
108,2018-04-29,575.0,12552.916666666666,56.291666666666664,95.83333333333334,26.05602947522156,41.165
108,2018-04-30,554.9166666666666,12105.75,80.04166666666667,92.48611111111111,26.074807196763704,51.35750000000001
108,2018-05-01,541.6666666666666,11790.5,32.333333333333336,90.27777777777779,26.13273869263861,62.390000000000015
108,2018-05-02,502.3333333333333,11271.25,0.0,83.72222222222221,25.35157541926977,72.125
108,2018-05-03,520.75,11602.916666666666,0.0,86.79166666666667,25.52978417782885,69.12499999999999
108,2018-05-04,572.8333333333334,12600.416666666666,513.7083333333334,95.47222222222223,25.85999360691335,64.4675
108,2018-05-05,583.0833333333334,12999.083333333334,151.83333333333334,97.18055555555556,25.515432712135684,62.47250000000002
108,2018-05-06,561.0,13038.333333333334,31.166666666666668,93.5,24.47517576377349,60.949999999999996
108,2018-05-07,524.4166666666666,12097.333333333334,15.041666666666666,87.40277777777777,24.65879647488886,54.8075
108,2018-05-08,513.25,11864.5,977.0416666666666,85.54166666666667,24.607333501903437,59.375
108,2018-05-09,387.0833333333333,9236.5,2306.9166666666665,64.51388888888889,23.83867295813108,68.63000000000001
108,2018-05-10,271.75,6750.333333333333,4719.5,45.29166666666667,22.8996777936892,67.06249999999999
108,2018-05-11,489.3333333333333,11077.333333333334,1839.25,81.55555555555556,25.12780853795538,48.63500000000001
108,2018-05-12,538.3333333333334,12210.666666666666,0.0,89.72222222222223,25.07823305670816,51.5675
108,2018-05-13,542.6666666666666,12441.0,0.0,90.44444444444444,24.812064053443365,58.04750000000001
108,2018-05-14,573.0,13267.5,10.708333333333334,95.5,24.566911626154138,66.56
108,2018-05-15,461.6666666666667,10749.166666666666,2257.1944583333334,76.94444444444444,24.430860273406207,63.245000000000005
108,2018-05-16,581.0,13710.833333333334,375.4583333333333,96.83333333333334,24.104455114568772,62.967499999999994
108,2018-05-17,547.0,13116.833333333334,74.04166666666667,91.16666666666666,23.721566434988116,65.54
108,2018-05-18,535.1666666666666,12856.333333333334,0.0,89.19444444444444,23.678651680537914,56.45000000000001
108,2018-05-19,544.5,12868.5,0.0,90.75,24.068830866068307,63.29000000000001
108,2018-05-20,549.25,12983.833333333334,0.0,91.54166666666667,24.063132998729188,63.38
108,2018-05-21,525.4166666666666,12427.5,1129.4583333333333,87.56944444444444,24.049447908983215,61.0625
108,2018-05-22,581.6666666666666,13585.333333333334,17.25,96.94444444444444,24.355043838126083,62.3075
108,2018-05-23,488.7222083333333,11535.166666666666,94.111125,81.45370138888887,24.100343833229783,65.5325
108,2018-05-24,587.3333333333334,13946.333333333334,14.958333333333334,97.88888888888889,23.955743046758606,67.39999999999999
108,2018-05-25,464.5,10724.666666666666,3134.9583333333335,77.41666666666667,24.63695064337664,70.745
108,2018-05-26,530.5,12104.833333333334,1555.625,88.41666666666667,24.92938771014333,72.6275
108,2018-05-27,315.0,7828.166666666667,5282.791666666667,52.5,22.889459004875555,73.1375
108,2018-05-28,480.8333333333333,11754.833333333334,1724.3333333333333,80.13888888888889,23.268218274279608,76.81249999999999
108,2018-05-29,376.0833333333333,9568.833333333334,3572.5833333333335,62.68055555555555,22.356825399590104,72.55999999999999
108,2018-05-30,146.41666666666666,4199.666666666667,9001.333333333334,24.40277777777778,19.83173598433738,78.67999999999999
108,2018-05-31,314.25,7461.333333333333,6361.916666666667,52.37500000000001,23.957631567190848,78.84500000000001
108,2018-06-01,355.1666666666667,8423.666666666666,5206.333333333333,59.19444444444445,23.983693429886692,77.9525
108,2018-06-02,489.0833333333333,11501.666666666666,1818.0,81.51388888888889,24.188399024295993,63.004999999999995
108,2018-06-03,517.5,12115.0,274.2916666666667,86.25,24.298080891456873,64.3625
108,2018-06-04,493.4166666666667,11202.0,1574.5416666666667,82.23611111111111,25.055512160526895,63.245000000000005
108,2018-06-05,524.75,12020.833333333334,1500.5833333333333,87.45833333333334,24.83149740034662,57.54500000000001
108,2018-06-06,511.5833333333333,11589.833333333334,1433.75,85.26388888888889,25.108700393544147,56.54749999999999
108,2018-06-07,524.75,11676.333333333334,1566.375,87.45833333333334,25.564129007393877,63.75500000000002
108,2018-06-08,543.5,12328.333333333334,444.7916666666667,90.58333333333334,25.07726781127484,66.14
108,2018-06-09,512.8333333333334,11758.333333333334,84.16666666666667,85.47222222222223,24.809357429718872,64.99249999999999
108,2018-06-10,549.6666666666666,12373.333333333334,262.875,91.61111111111111,25.269562679597694,67.0475
108,2018-06-11,549.8333333333334,12212.5,1085.3333333333333,91.63888888888889,25.61011486409644,64.97
108,2018-06-12,548.1666666666666,12446.5,767.0,91.36111111111111,25.052462316492363,69.61250000000001
108,2018-06-13,549.75,12441.833333333334,200.54166666666666,91.625,25.13424803418574,72.87500000000001
108,2018-06-14,520.8333333333334,11600.5,993.763875,86.80555555555556,25.53918892384907,68.74999999999999
108,2018-06-15,527.9166666666666,11883.166666666666,1588.7083333333333,87.98611111111111,25.27075531681136,66.05749999999999
108,2018-06-16,493.0,11437.166666666666,1978.875,82.16666666666667,24.51960712880521,70.31
108,2018-06-17,463.6666666666667,11001.666666666666,1545.6666666666667,77.27777777777777,23.973554511942634,77.01499999999999
108,2018-06-18,347.75,8407.333333333334,2803.2083333333335,57.958333333333336,23.528482079137262,79.67
108,2018-06-19,475.9166666666667,10889.0,1109.125,79.31944444444444,24.861535851674983,68.2475
108,2018-06-20,543.3333333333334,12153.666666666666,281.125,90.55555555555556,25.429865701251565,66.095
108,2018-06-21,542.6666666666666,12201.333333333334,494.5833333333333,90.44444444444444,25.29943904127054,63.005
108,2018-06-22,549.8333333333334,12331.333333333334,962.2083333333334,91.63888888888889,25.363317925429353,64.8725
108,2018-06-23,549.6666666666666,12330.944458333333,25.208333333333332,91.61111111111111,25.35642936992702,68.2775
108,2018-06-24,549.8333333333334,12504.0,140.20833333333334,91.63888888888889,25.013078037250295,64.13750000000002
108,2018-06-25,549.6666666666666,12265.5,831.3333333333334,91.61111111111111,25.49172249172249,64.5425
108,2018-06-26,548.1666666666666,12506.833333333334,857.75,91.36111111111111,24.931608498465284,65.96749999999999
108,2018-06-27,545.0833333333334,12357.166666666666,256.625,90.84722222222223,25.091639354580565,69.335
108,2018-06-28,549.75,12425.166666666666,636.9166666666666,91.625,25.167962200372894,72.80749999999999
108,2018-06-29,546.0,12547.5,736.3333333333334,91.0,24.752580195258016,77.50086956521739
108,2018-06-30,545.1666666666666,12729.0,403.1666666666667,90.86111111111111,24.362398634788452,78.272
108,2018-07-01,112.25,2620.1666666666665,9133.458333333334,18.708333333333332,24.36926722218688,83.57000000000001
108,2018-07-02,411.1666666666667,9531.0,3021.0416666666665,68.52777777777777,24.539429813823897,82.7075
108,2018-07-03,479.4166666666667,11366.833333333334,59.958333333333336,79.90277777777777,23.99157026045561,79.49749999999999
108,2018-07-04,491.25,11577.166666666666,0.0,81.875,24.13711256352303,79.625
108,2018-07-05,508.3333333333333,12006.666666666666,0.0,84.72222222222221,24.08303257449565,81.8825
108,2018-07-06,435.75,9850.5,850.9166666666666,72.625,25.163100857824478,72.32000000000002
108,2018-07-07,451.0,10306.5,0.0,75.16666666666667,24.891460081825382,67.76
108,2018-07-08,454.8333333333333,10584.0,0.0,75.80555555555556,24.444856491979504,71.2025
108,2018-07-09,451.0,10460.166666666666,786.625,75.16666666666667,24.525788308025685,75.40250000000002
108,2018-07-10,470.1666666666667,10917.166666666666,296.0833333333333,78.36111111111111,24.497791449755486,76.37750000000001
108,2018-07-11,388.5,8942.5,1608.875,64.75,24.71252446183953,73.39999999999999
108,2018-07-12,506.0,11638.5,0.0,84.33333333333334,24.73082155489682,72.4175
108,2018-07-13,509.0,12037.666666666666,0.0,84.83333333333334,24.052515714562624,77.795
108,2018-07-14,461.25,10914.666666666666,273.75,76.875,24.038697929391645,78.92
108,2018-07-15,213.16666666666666,4977.166666666667,5979.375,35.52777777777778,24.362516603600888,79.02499999999999
108,2018-07-16,406.25,9716.666666666666,1952.1805416666666,67.70833333333334,23.782697255574615,79.50500000000001
108,2018-07-17,499.3333333333333,11862.5,0.0,83.22222222222221,23.944147055379933,76.7975
108,2018-07-18,488.5,11273.166666666666,0.0,81.41666666666667,24.649248214787324,69.3725
108,2018-07-19,477.9166666666667,11145.166666666666,0.0,79.65277777777777,24.392181713049503,69.50750000000001
108,2018-07-20,457.4166666666667,10770.833333333334,683.7916666666666,76.23611111111111,24.157262411347517,76.56499999999998
108,2018-07-21,387.1666666666667,8951.5,2057.375,64.52777777777777,24.602949847015086,73.7675
108,2018-07-22,453.6666666666667,10713.833333333334,622.125,75.6111111111111,24.086684400748773,72.8225
108,2018-07-23,380.0,9100.5,2105.75,63.33333333333333,23.75217478893101,75.9275
108,2018-07-24,426.3333333333333,10417.666666666666,1332.625,71.05555555555556,23.27897588498171,76.71499999999999
108,2018-07-25,466.6666666666667,11206.333333333334,1380.5833333333333,77.77777777777779,23.687993892342625,75.83749999999999
108,2018-07-26,544.8333333333334,13085.0,2.7083333333333335,90.80555555555556,23.68508682545748,76.1675
108,2018-07-27,544.3333333333334,12816.166666666666,131.41666666666666,90.72222222222223,24.159715810326368,73.715
108,2018-07-28,535.8333333333334,12571.333333333334,0.0,89.30555555555556,24.245627176468513,68.9825
108,2018-07-29,319.1666666666667,7732.166666666667,3428.7916666666665,53.19444444444444,23.480176607103083,69.65750000000001
108,2018-07-30,453.3333333333333,10694.5,1193.125,75.55555555555556,24.112498116892898,69.44
108,2018-07-31,523.3333333333334,12315.833333333334,0.0,87.22222222222223,24.17127906714482,74.3375
108,2018-08-01,541.3333333333334,12708.333333333334,174.625,90.22222222222223,24.230434972677596,77.51750000000001
108,2018-08-02,549.4166666666666,12677.0,179.70833333333334,91.56944444444444,24.65303414758136,75.83000000000001
108,2018-08-03,535.0833333333334,13141.166666666666,0.2916666666666667,89.18055555555556,23.161812328518103,75.1475
108,2018-08-04,494.8333333333333,12487.5,480.875,82.47222222222223,22.540756311867423,75.88249999999998
108,2018-08-05,383.0833333333333,9752.666666666666,2144.3333333333335,63.84722222222222,22.343690899355163,78.4025
108,2018-08-06,508.9166666666667,12896.833333333334,0.0,84.81944444444444,22.44649957138488,80.45
108,2018-08-07,527.5,13545.166666666666,0.0,87.91666666666667,22.152520579296425,75.79249999999999
108,2018-08-08,523.8333333333334,13056.666666666666,0.0,87.30555555555556,22.821587524466004,74.19500000000001
108,2018-08-09,430.0,10717.333333333334,0.0,71.66666666666667,22.822685991540183,75.215
108,2018-08-10,441.5,11273.333333333334,16.541666666666668,73.58333333333333,22.27734328799527,72.03500000000001
108,2018-08-11,515.8333333333334,12528.0,0.0,85.97222222222223,23.421391638285797,68.675
108,2018-08-12,500.5,12251.0,0.0,83.41666666666666,23.239007700051697,70.82000000000001
108,2018-08-13,494.1666666666667,12021.333333333334,0.0,82.36111111111111,23.38330236986099,71.285
108,2018-08-14,534.5,12965.666666666666,0.125,89.08333333333334,23.4497326271949,71.40500000000002
108,2018-08-15,524.3333333333334,12875.666666666666,0.0,87.3888888888889,23.16449202198807,75.99499999999999
108,2018-08-16,466.8333333333333,11627.5,999.625,77.80555555555554,22.83813039011921,75.7475
108,2018-08-17,543.8333333333334,13459.166666666666,0.375,90.63888888888889,22.984374548531562,75.34250000000002
108,2018-08-18,432.0833333333333,10716.0,1779.0,72.01388888888889,22.936114480942308,69.14
108,2018-08-19,473.25,11655.5,723.625,78.875,23.096424434816186,68.615
108,2018-08-20,464.8333333333333,11444.333333333334,499.0416666666667,77.47222222222221,23.104246157729687,70.62500000000001
108,2018-08-21,406.9166666666667,10163.833333333334,2089.2083333333335,67.81944444444444,22.773667798129534,72.18500000000002
108,2018-08-22,513.5833333333334,12566.166666666666,740.2083333333334,85.59722222222223,23.248404003695992,69.2675
108,2018-08-23,494.5,12000.5,1274.25,82.41666666666667,23.439696957071234,66.21499999999999
108,2018-08-24,546.6666666666666,13570.666666666666,0.0,91.11111111111111,22.914292264361038,69.92000000000002
108,2018-08-25,537.5,13401.166666666666,0.0,89.58333333333334,22.81502232392702,72.84499999999998
108,2018-08-26,531.4166666666666,13264.333333333334,0.0,88.56944444444444,22.789499200026803,75.7025
108,2018-08-27,534.5833333333334,13365.166666666666,20.541666666666668,89.09722222222223,22.75234024599602,76.72999999999999
108,2018-08-28,453.1666666666667,12082.0,394.75,75.52777777777779,21.33556576357851,82.28
108,2018-08-29,80.25,2195.5,9116.625,13.375,20.79201776360738,80.37500000000001
108,2018-08-30,34.25,959.0,8337.291666666666,5.708333333333333,20.31547619047619,66.875
108,2018-08-31,128.33333333333334,3179.3333333333335,6258.666666666667,21.38888888888889,22.96087579506535,67.61749999999999
108,2018-09-01,489.9166666666667,12337.833333333334,2.9166666666666665,81.65277777777777,22.58750973743814,76.28000000000002
108,2018-09-02,521.9166666666666,13013.0,0.0,86.98611111111111,22.814385400923864,79.07000000000001
108,2018-09-03,159.16666666666666,3922.0,6663.875,26.52777777777778,23.084983568474136,79.69250000000001
108,2018-09-04,224.66666666666666,5658.0,5988.125,37.44444444444445,22.58711362475944,76.96999999999998
108,2018-09-05,461.5833333333333,11713.5,406.8333333333333,76.93055555555556,22.41550229317549,82.00250000000001
108,2018-09-06,520.0833333333334,12812.333333333334,102.54166666666667,86.68055555555556,23.090309033830252,74.45
108,2018-09-07,520.9166666666666,12618.0,1.0416666666666667,86.81944444444444,23.483496900371605,69.37249999999999
108,2018-09-08,500.1666666666667,11862.5,0.0,83.36111111111111,23.984107247394913,61.504999999999995
108,2018-09-09,449.5833333333333,10503.666666666666,0.0,74.93055555555556,24.347496376926575,56.112500000000004
108,2018-09-10,497.75,11483.0,0.0,82.95833333333333,24.65704011727481,56.2925
108,2018-09-11,533.75,12541.666666666666,691.875,88.95833333333333,24.208488372093022,66.29750000000001
108,2018-09-12,364.4166666666667,8982.0,3179.4583333333335,60.736111111111114,23.078640305301963,67.8875
108,2018-09-13,452.6666666666667,11310.0,3048.7916666666665,75.44444444444444,22.766745259848705,71.4575
108,2018-09-14,547.6666666666666,13812.0,762.625,91.27777777777779,22.55510103935386,74.1125
108,2018-09-15,528.5,13764.0,909.3333333333334,88.08333333333334,21.841646081565436,75.6725
108,2018-09-16,496.8333333333333,13005.666666666666,351.7083333333333,82.80555555555556,21.730171036556715,75.83749999999998
108,2018-09-17,499.6666666666667,12566.0,564.9583333333334,83.27777777777777,22.618737510389586,71.74249999999999
108,2018-09-18,498.0,12652.333333333334,243.5,83.0,22.389467028479597,72.45500000000001
108,2018-09-19,344.8333333333333,8490.666666666666,3361.8333333333335,57.47222222222222,23.10215465347571,64.67
108,2018-09-20,516.1666666666666,12806.0,117.95833333333333,86.02777777777779,22.92775304978569,62.877500000000005
108,2018-09-21,524.8333333333334,13230.666666666666,250.58333333333334,87.47222222222221,22.56444833551681,77.86999999999999
108,2018-09-22,329.8333333333333,7863.333333333333,2329.75,54.97222222222222,23.860134944185386,57.45499999999999
108,2018-09-23,519.75,12638.0,233.54166666666666,86.625,23.3938222028802,55.1225
108,2018-09-24,522.6666666666666,12643.0,542.2083333333334,87.1111111111111,23.515797059418038,61.13750000000001
108,2018-09-25,502.6666666666667,12208.666666666666,246.25,83.77777777777777,23.420539143413606,65.74999999999999
108,2018-09-26,78.58333333333333,1971.6666666666667,6158.375,13.097222222222221,22.67159058889828,67.34
108,2018-09-27,0.0,0.0,5745.041666666667,0.0,0.0,56.69000000000002
108,2018-09-28,0.0,0.0,4734.666666666667,0.0,0.0,61.5725
108,2018-09-29,0.0,0.0,3917.7916666666665,0.0,0.0,55.6625
108,2018-09-30,0.0,0.0,3509.5833333333335,0.0,0.0,53.3975
108,2018-10-01,0.0,0.0,3003.375,0.0,0.0,53.734999999999985
108,2018-10-02,0.0,0.0,2720.625,0.0,0.0,59.10500000000001
108,2018-10-03,0.0,0.0,2504.75,0.0,0.0,57.755
108,2018-10-04,0.0,0.0,2194.2916666666665,0.0,0.0,64.49749999999999
108,2018-10-05,0.0,0.0,2004.2916666666667,0.0,0.0,51.949999999999996
108,2018-10-06,0.0,20.0,2790.9583333333335,0.0,0.0,65.0825
108,2018-10-07,0.0,0.0,4302.958333333333,0.0,0.0,58.145
108,2018-10-08,42.5,1328.0,3414.375,7.083333333333333,18.20438002008032,62.66749999999999
108,2018-10-09,195.91666666666666,5324.777791666666,1283.125,32.65277777777777,20.9293110277703,77.3675
108,2018-10-10,316.0,8132.333333333333,935.7916666666666,52.666666666666664,22.103291388285445,74.615
108,2018-10-11,379.3333333333333,9451.777791666666,1081.3333333333333,63.22222222222222,22.82929721799941,67.8275
108,2018-10-12,399.75,8814.0,1670.9166666666667,66.625,25.79885693215339,48.94999999999999
108,2018-10-13,383.75,7289.666666666667,792.0833333333334,63.95833333333333,29.94509922721661,45.31999999999999
108,2018-10-14,403.3333333333333,8151.958333333333,1079.2083333333333,67.22222222222223,28.14408943999482,49.085
108,2018-10-15,196.41666666666666,6391.708333333333,4481.375,32.73611111111111,17.480201128632366,51.45499999999999
108,2018-10-16,342.8333333333333,8825.0,2819.7083333333335,57.138888888888886,22.09802014479068,45.11750000000001
108,2018-10-17,309.5,7016.0,3151.0833333333335,51.583333333333336,25.093203629798555,44.855
108,2018-10-18,387.4166666666667,8891.666666666666,1599.75,64.56944444444444,24.784500156201183,38.615
108,2018-10-19,560.5,13580.0,0.0,93.41666666666667,23.47798846342661,50.24
108,2018-10-20,503.6666666666667,12408.333333333334,0.0,83.94444444444444,23.089514215357063,49.835
108,2018-10-21,512.9166666666666,12355.875,0.0,85.48611111111111,23.613390166396325,39.574999999999996
108,2018-10-22,478.3333333333333,11537.0,0.0,79.72222222222223,23.584289195149903,43.399999999999984
108,2018-10-23,521.5,12704.333333333334,0.0,86.91666666666666,23.35003148531997,42.82999999999999
108,2018-10-24,587.2916666666666,13986.458333333334,290.0416666666667,97.88194444444444,23.885323105186067,40.5875
108,2018-10-25,599.75,14295.5,2519.125,99.95833333333334,23.864698098469216,39.949999999999996
108,2018-10-26,599.7083333333334,14452.416666666666,1894.9583333333333,99.95138888888889,23.603947917207233,41.2475
108,2018-10-27,599.75,14384.75,956.7083333333334,99.95833333333334,23.7166298800234,40.2125
108,2018-10-28,596.0416666666666,14263.458333333334,183.16666666666666,99.34027777777777,23.77041809441181,40.81250000000001
108,2018-10-29,572.6666666666666,13817.791666666666,20.958333333333332,95.44444444444444,23.574815480444393,43.01
108,2018-10-30,530.1666666666666,12871.291666666666,68.5,88.36111111111111,23.430163812014893,41.88500000000001
108,2018-10-31,551.1666666666666,13475.625,0.25,91.86111111111111,23.265857592669892,51.70249999999999
108,2018-11-01,582.3333333333334,13959.833333333334,0.0,97.05555555555556,23.728837100092722,47.13500000000002
108,2018-11-02,567.25,13671.0,4.125,94.54166666666667,23.602568088167164,47.471428571428575
108,2018-11-03,371.375,9131.916666666666,4185.055583333334,61.895833333333336,23.133202686548092,42.237500000000004
108,2018-11-04,227.20833333333334,5821.777791666667,7372.486125,37.86805555555556,22.200035493644467,41.877500000000005
108,2018-11-05,87.41666666666667,2067.875,10738.319416666667,14.569444444444443,24.046672980179597,51.095
108,2018-11-06,262.125,5753.0,6105.736124999999,43.6875,25.917858074048322,53.8775
108,2018-11-07,495.5833333333333,11849.666666666666,969.75,82.59722222222223,23.790063246035984,47.419999999999995
108,2018-11-08,594.2916666666666,14218.208333333334,29.166666666666668,99.0486111111111,23.776055449243,41.150000000000006
108,2018-11-09,599.1666666666666,14255.5,83.875,99.86111111111111,23.90838428832536,37.16750000000001
108,2018-11-10,598.1666666666666,14287.5,1.4583333333333333,99.69444444444444,23.815022844366677,34.302499999999995
108,2018-11-11,594.2083333333334,14227.625,3.4166666666666665,99.03472222222223,23.756987335865574,34.820000000000014
108,2018-11-12,321.0833333333333,7696.208333333333,4210.361083333333,53.51388888888889,23.731543490932584,37.894999999999996
108,2018-11-13,270.625,6334.958333333333,7000.138875,45.104166666666664,24.300163116042594,35.32999999999999
108,2018-11-14,599.75,14232.875,120.16666666666667,99.95833333333334,23.969703356958213,28.4225
108,2018-11-15,599.7083333333334,14234.666666666666,80.375,99.95138888888889,23.96502132899338,28.594999999999995
108,2018-11-16,478.7916666666667,11301.833333333334,1085.7916666666667,79.7986111111111,24.09809556463307,32.4575
108,2018-11-17,574.125,13721.916666666666,0.0,95.6875,23.799986943029094,36.83749999999999
108,2018-11-18,378.6666666666667,9105.25,2779.5833333333335,63.11111111111111,23.656486337247433,32.69000000000001
108,2018-11-19,540.3333333333334,13171.291666666666,0.0,90.05555555555556,23.335570943961667,35.262499999999996
108,2018-11-20,596.0833333333334,14358.375,38.958333333333336,99.34722222222221,23.614933406074464,32.0825
108,2018-11-21,599.4583333333334,14328.375,74.375,99.90972222222221,23.798363871998355,27.47
108,2018-11-22,597.875,14370.708333333334,11.583333333333334,99.64583333333333,23.66558566760511,13.8275
108,2018-11-23,599.3333333333334,14356.0,17.041666666666668,99.8888888888889,23.747616172873904,21.5825
108,2018-11-24,586.3333333333334,14156.833333333334,0.0,97.72222222222223,23.559360811229755,36.63500000000001
108,2018-11-25,565.0,13731.958333333334,9.0,94.16666666666667,23.40458844483823,43.16750000000001
108,2018-11-26,594.4166666666666,14298.75,79.58333333333333,99.06944444444444,23.647102990743168,41.8175
108,2018-11-27,507.125,12350.541666666666,51.708333333333336,84.52083333333333,23.35683826282923,34.835000000000015
108,2018-11-28,532.8333333333334,12981.416666666666,0.0,88.80555555555556,23.34824995559892,32.97500000000001
108,2018-11-29,552.0833333333334,13286.666666666666,0.0,92.01388888888889,23.635981142331495,33.61250000000001
108,2018-11-30,549.6666666666666,13170.708333333334,0.0,91.61111111111111,23.739704373446546,33.48500000000001
108,2018-12-01,576.75,13769.0,0.0,96.125,23.82704807901808,35.193043478260876
108,2018-12-02,489.7083333333333,11760.583333333334,862.7222083333332,81.61805555555556,23.686106013259923,48.74000000000001
108,2018-12-03,527.375,12622.958333333334,0.0,87.89583333333333,23.765306930823797,39.74750000000001
108,2018-12-04,533.5416666666666,12859.916666666666,0.0,88.92361111111111,23.600175070254906,27.859999999999996
108,2018-12-05,539.875,13023.791666666666,0.0,89.97916666666667,23.579837860838012,25.707499999999996
108,2018-12-06,564.1666666666666,13512.583333333334,0.0,94.02777777777777,23.749478366872033,32.517500000000005
108,2018-12-07,555.625,13340.416666666666,0.0,92.60416666666667,23.691765312177903,24.515
108,2018-12-08,560.1666666666666,13451.958333333334,0.0,93.3611111111111,23.687366874505052,26.540000000000003
108,2018-12-09,554.9583333333334,13377.458333333334,0.0,92.49305555555556,23.59781587392556,27.147500000000008
108,2018-12-10,574.375,13870.791666666666,0.0,95.72916666666667,23.554794397099418,30.55249999999999
108,2018-12-11,560.7916666666666,13505.041666666666,0.0,93.46527777777777,23.620585624915794,30.237499999999997
108,2018-12-12,584.8333333333334,14060.666666666666,0.0,97.47222222222223,23.65980947639593,31.5275
108,2018-12-13,564.2083333333334,13273.875,808.3333333333334,94.03472222222223,24.17835838776879,35.24
108,2018-12-14,597.25,14108.166666666666,1.6666666666666667,99.54166666666666,24.080783588701575,39.747499999999995
108,2018-12-15,566.7083333333334,13555.625,8.625,94.45138888888889,23.780724996285876,38.809999999999995
108,2018-12-16,538.1666666666666,12968.291666666666,0.0,89.69444444444444,23.605818465337997,36.0425
108,2018-12-17,533.75,12778.166666666666,0.0,88.95833333333333,23.76043446503802,35.847500000000004
108,2018-12-18,536.4583333333334,12793.291666666666,0.0,89.40972222222221,23.852765175325178,25.212500000000006
108,2018-12-19,529.5833333333334,12438.166666666666,0.0,88.26388888888889,24.21937740913943,32.255
108,2018-12-20,508.5,11424.166666666666,0.0,84.75,25.319286600043768,38.262499999999996
108,2018-12-21,531.25,11961.041666666666,0.0,88.54166666666666,25.264748401929875,45.005
108,2018-12-22,511.8333333333333,11199.458333333334,0.0,85.30555555555556,25.99660201820277,32.24750000000001
108,2018-12-23,437.875,9530.125,627.7083333333334,72.97916666666666,26.135847728475053,32.195000000000014
108,2018-12-24,435.7083333333333,9749.5,0.125,72.61805555555556,25.421347106119402,33.72500000000001
108,2018-12-25,433.8333333333333,10158.166666666666,0.0,72.30555555555556,24.293641678561855,31.452499999999997
108,2018-12-26,484.6666666666667,11407.708333333334,0.0,80.77777777777779,24.167391688125107,33.282500000000006
108,2018-12-27,522.1666666666666,12319.791666666666,0.0,87.02777777777779,24.109645162199485,31.392499999999995
108,2018-12-28,547.4166666666666,12983.916666666666,0.0,91.2361111111111,23.982659101751956,50.09
108,2018-12-29,555.375,13002.666666666666,0.0,92.5625,24.296232503589007,32.487500000000004
108,2018-12-30,404.3333333333333,9232.458333333334,3179.638916666667,67.38888888888889,24.911921556946584,27.889999999999997
108,2018-12-31,555.5,12503.333333333334,0.0,92.58333333333333,25.27221407624633,32.96
108,2019-01-01,451.1666666666667,10242.25,1373.2777916666666,75.19444444444444,25.056861420965987,37.75249999999999
108,2019-01-02,566.9166666666666,13532.541666666666,0.0,94.48611111111111,23.830046503130824,28.407499999999995
108,2019-01-03,586.5833333333334,14090.125,0.0,97.76388888888889,23.68099309110301,33.74000000000001
108,2019-01-04,589.375,14224.25,0.0,98.22916666666667,23.569337281989093,39.3875
108,2019-01-05,579.0833333333334,14020.541666666666,0.0,96.51388888888889,23.494235145059974,34.03249999999999
108,2019-01-06,580.1666666666666,14051.708333333334,0.0,96.69444444444444,23.485979858123223,34.685
108,2019-01-07,575.5416666666666,13998.625,0.0,95.9236111111111,23.387102999203297,25.9475
108,2019-01-08,575.4166666666666,14059.875,0.0,95.90277777777779,23.2801629143613,42.297500000000014
108,2019-01-09,561.7916666666666,13563.25,0.0,93.63194444444444,23.56115432428724,33.214999999999996
108,2019-01-10,567.7916666666666,13585.916666666666,0.0,94.63194444444444,23.77306105382821,22.705454545454543
108,2019-01-11,558.75,13233.666666666666,255.95833333333334,93.125,24.017200448351424,14.5325
108,2019-01-12,544.5833333333334,12637.5,0.041666666666666664,90.76388888888889,24.51253434443345,20.089999999999996
108,2019-01-13,542.3333333333334,13016.458333333334,0.0,90.38888888888889,23.700554319584715,17.7425
108,2019-01-14,516.2083333333334,12095.791666666666,245.75,86.03472222222223,24.27592298515209,20.750000000000004
108,2019-01-15,490.5833333333333,11398.041666666666,0.041666666666666664,81.76388888888889,24.483166577104498,27.732499999999998
108,2019-01-16,507.7083333333333,12366.625,0.0,84.61805555555556,23.3532935308632,27.1775
108,2019-01-17,564.4166666666666,13747.0,0.0,94.06944444444446,23.354842066551896,17.03
108,2019-01-18,578.75,14034.333333333334,0.0,96.45833333333333,23.45763662921882,30.627499999999998
108,2019-01-19,587.5,14250.916666666666,0.0,97.91666666666666,23.450392080041635,19.228181818181813
108,2019-01-20,570.875,13815.0,0.0,95.14583333333333,23.505807395343226,10.03217391304348
108,2019-01-21,547.125,13314.416666666666,0.0,91.1875,23.374883428363987,3.845000000000001
108,2019-01-22,494.3333333333333,12332.5,0.0,82.38888888888889,22.800995562763244,15.485
108,2019-01-23,344.1666666666667,8369.416666666666,133.875,57.36111111111111,23.391531335981867,38.54749999999999
108,2019-01-24,499.625,12253.708333333334,199.61112500000002,83.27083333333334,23.1932527228152,34.580000000000005
