ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
108,2019-01-25,560.6666666666666,13604.625,0.0,93.44444444444444,23.442460846137898,22.617500000000003
108,2019-01-26,516.4166666666666,12438.375,1423.6666666666667,86.06944444444444,23.61683209333123,15.8075
108,2019-01-27,502.125,12152.541666666666,271.36112499999996,83.6875,23.503349779367138,21.709999999999997
108,2019-01-28,406.0,9772.541666666666,1240.8333333333333,67.66666666666666,23.632166657428762,14.584999999999999
108,2019-01-29,564.625,13728.375,0.0,94.10416666666667,23.39515935668521,27.597500000000007
108,2019-01-30,545.4166666666666,13383.083333333334,0.0,90.90277777777777,23.182339437639975,6.0349999999999975
108,2019-01-31,505.0833333333333,12365.333333333334,0.041666666666666664,84.18055555555556,23.234977041549854,3.5375
108,2019-02-01,387.625,9615.583333333334,0.08333333333333333,64.60416666666666,22.930904261311934,6.2225
108,2019-02-02,476.5416666666667,11603.458333333334,124.75,79.42361111111111,23.361378731676023,23.524999999999995
108,2019-02-03,503.5833333333333,12391.333333333334,0.0,83.93055555555556,23.117365856064275,43.8125
108,2019-02-04,493.0,12165.291666666666,964.9583333333334,82.16666666666667,23.052043552867275,53.86249999999999
108,2019-02-05,384.75,9118.5,3383.4166666666665,64.125,24.00160388221747,40.21250000000001
108,2019-02-06,489.875,11944.833333333334,235.66666666666666,81.64583333333333,23.32868290334733,30.507500000000007
108,2019-02-07,496.8333333333333,11751.791666666666,577.388875,82.80555555555556,24.048704157403897,33.5825
108,2019-02-08,524.75,12447.875,229.25,87.45833333333334,23.979618341818718,32.127500000000005
108,2019-02-09,351.875,8493.125,194.29166666666666,58.64583333333333,23.567088576544755,20.21
108,2019-02-10,295.4166666666667,7068.75,213.625,49.236111111111114,23.772639748501817,23.427499999999995
108,2019-02-11,387.625,9512.75,972.0,64.60416666666666,23.178788555710316,25.9475
108,2019-02-12,385.0416666666667,9727.208333333334,232.375,64.1736111111111,22.516690011836786,28.129999999999995
108,2019-02-13,426.5416666666667,9923.625,1821.0694583333334,71.09027777777777,24.449847515958695,29.674999999999994
108,2019-02-14,375.125,8184.458333333333,2471.7083333333335,62.520833333333336,26.07180530171514,32.292500000000004
108,2019-02-15,487.0416666666667,10597.125,0.125,81.17361111111111,26.14346199768543,38.315
108,2019-02-16,445.125,9933.958333333334,160.33333333333334,74.1875,25.488524211983304,25.25749999999999
108,2019-02-17,485.1666666666667,10732.416666666666,4.333333333333333,80.8611111111111,25.714522720625727,23.262500000000003
108,2019-02-18,474.125,10546.833333333334,4.333333333333333,79.02083333333333,25.571476825587457,21.117500000000003
108,2019-02-19,411.125,9126.666666666666,1592.27775,68.52083333333333,25.623988769174577,14.374999999999998
108,2019-02-20,344.2916666666667,7509.666666666667,3482.3333333333335,57.38194444444444,26.078997255389353,23.044999999999998
108,2019-02-21,488.5,10714.75,5.541666666666667,81.41666666666667,25.933883976138812,37.655
108,2019-02-22,461.125,10344.083333333334,0.0,76.85416666666667,25.357807200573596,32.225
108,2019-02-23,499.6666666666667,10986.875,13.166666666666666,83.27777777777777,25.86969047664195,32.157500000000006
108,2019-02-24,499.6666666666667,10945.208333333334,28.5,83.27777777777777,25.96817227223988,39.919999999999995
108,2019-02-25,151.125,3335.75,403.7916666666667,25.1875,25.770797421869148,25.0775
108,2019-02-26,485.1666666666667,11091.833333333334,11.583333333333334,80.8611111111111,24.881276514753097,19.8125
108,2019-02-27,526.2083333333334,12268.25,29.833333333333332,87.70138888888889,24.398332303122107,15.357499999999996
108,2019-02-28,492.375,11780.083333333334,19.583333333333332,82.0625,23.775664787317577,17.712499999999995
108,2019-03-01,420.25,10287.75,2972.25,70.04166666666667,23.236588013252003,24.89
108,2019-03-02,312.25,7364.5,3898.027791666667,52.041666666666664,24.118162581754813,30.544999999999998
108,2019-03-03,316.6666666666667,7420.166666666667,4883.208333333333,52.77777777777778,24.27580991741725,27.912500000000005
108,2019-03-04,420.4166666666667,10038.083333333334,1837.3194166666665,70.06944444444444,23.823971763091116,19.167499999999997
108,2019-03-05,534.4583333333334,12758.958333333334,0.0,89.07638888888889,23.827784944129668,14.120000000000003
108,2019-03-06,538.9166666666666,12919.166666666666,0.0,89.81944444444444,23.72860199101249,12.912499999999994
108,2019-03-07,528.9583333333334,12653.541666666666,158.77779166666667,88.15972222222223,23.77904462408965,16.535
108,2019-03-08,544.125,13220.041666666666,0.0,90.6875,23.41266732013578,19.141739130434782
108,2019-03-09,542.625,13206.708333333334,0.0,90.4375,23.371697148860584,24.830000000000002
108,2019-03-10,534.25,12893.444458333333,0.20833333333333334,89.04166666666666,23.570056032382887,39.934999999999995
108,2019-03-11,496.125,12038.458333333334,0.0,82.6875,23.44257293465733,34.99999999999999
108,2019-03-12,545.3333333333334,13047.333333333334,0.0,90.88888888888889,23.77526271864834,31.355000000000004
108,2019-03-13,561.0,13417.166666666666,218.16666666666666,93.5,23.78411984646535,36.0275
108,2019-03-14,504.7083333333333,12198.75,1381.7083333333333,84.11805555555556,23.534782138424927,54.66500000000001
108,2019-03-15,553.625,13097.75,0.0,92.27083333333333,24.043851361238886,48.25999999999999
108,2019-03-16,517.7083333333334,12229.375,0.0,86.28472222222221,24.080523897946087,33.8375
108,2019-03-17,488.7916666666667,11795.833333333334,0.0,81.46527777777777,23.571119156952783,29.8925
108,2019-03-18,527.7083333333334,12461.25,0.0,87.95138888888889,24.088922883160016,30.425
108,2019-03-19,546.0,12922.458333333334,0.0,91.0,24.034358787511405,34.07750000000001
108,2019-03-20,525.7916666666666,12598.458333333334,0.0,87.63194444444444,23.740033778383378,40.4225
108,2019-03-21,522.5833333333334,12099.208333333334,0.0,87.09722222222223,24.56878262237084,45.50749999999999
108,2019-03-22,549.5416666666666,13196.208333333334,0.0,91.59027777777777,23.688442176677434,36.41391304347827
108,2019-03-23,520.625,12510.375,0.0,86.77083333333333,23.672260357236826,30.012500000000003
108,2019-03-24,530.3333333333334,12770.666666666666,0.0,88.38888888888889,23.622202791118532,40.98499999999999
108,2019-03-25,499.0416666666667,12178.333333333334,0.0,83.17361111111111,23.30955533506683,33.747499999999995
108,2019-03-26,530.4583333333334,12828.916666666666,0.0,88.40972222222221,23.520488111709444,30.867500000000003
108,2019-03-27,547.0,13254.25,2.2083333333333335,91.16666666666666,23.475627314509182,35.76500000000001
108,2019-03-28,532.0416666666666,13175.541666666666,0.0,88.6736111111111,22.970063954781534,49.737500000000004
108,2019-03-29,539.75,12789.125,0.0,89.95833333333333,24.006942747581768,46.43
108,2019-03-30,523.2916666666666,12580.958333333334,0.0,87.21527777777777,23.66002137268734,51.84499999999999
108,2019-03-31,519.6666666666666,12153.416666666666,0.0,86.61111111111111,24.32268475028741,33.53750000000001
108,2019-04-01,500.9166666666667,12188.75,0.0,83.48611111111111,23.37713852710263,30.747500000000002
108,2019-04-02,532.5833333333334,12925.458333333334,0.0,88.76388888888889,23.43832961006111,41.2925
108,2019-04-03,526.4583333333334,12727.666666666666,0.0,87.74305555555556,23.528825546272774,42.357499999999995
108,2019-04-04,498.2916666666667,12115.666666666666,0.0,83.04861111111111,23.394908222595166,35.112500000000004
108,2019-04-05,430.2083333333333,10136.125,2663.2916666666665,71.70138888888889,24.143036937466515,39.005
108,2019-04-06,414.8333333333333,10060.833333333334,1867.2916666666667,69.1388888888889,23.45442171236092,49.04749999999999
108,2019-04-07,533.4166666666666,12724.958333333334,103.625,88.90277777777777,23.844885979761994,52.42249999999999
108,2019-04-08,546.75,13378.291666666666,0.0,91.125,23.247334768078883,58.73
108,2019-04-09,537.5416666666666,13100.416666666666,0.0,89.59027777777779,23.340602504161232,49.78999999999999
108,2019-04-10,448.4166666666667,10940.416666666666,2230.625,74.73611111111111,23.314865877035963,38.63
108,2019-04-11,503.2916666666667,12453.041666666666,0.0,83.88194444444444,22.989489961734026,37.444999999999986
108,2019-04-12,533.125,13243.125,0.0,88.85416666666667,22.899373888967546,58.205000000000005
108,2019-04-13,517.3333333333334,12633.0,420.38887500000004,86.22222222222223,23.29426458041989,55.96250000000001
108,2019-04-14,270.8333333333333,6618.458333333333,5975.027791666667,45.13888888888889,23.27717725468964,42.224000000000004
108,2019-04-15,355.125,8286.791666666666,4260.013875,59.18750000000001,24.376977921692657,41.08181818181824
108,2019-04-16,500.625,11980.666666666666,1.2916666666666667,83.4375,23.769310625452118,42.42500000000004
108,2019-04-17,498.625,12310.625,0.0,83.10416666666667,23.039814861823288,49.006086956521784
108,2019-04-18,540.0833333333334,13375.333333333334,0.0,90.0138888888889,22.96895300636329,64.24250000000002
108,2019-04-19,535.0416666666666,13173.833333333334,0.0,89.1736111111111,23.102579713995336,59.16500000000004
108,2019-04-20,553.5,13259.25,0.0,92.25,23.74563040895978,44.60000000000008
108,2019-04-21,542.2083333333334,13206.833333333334,65.91666666666667,90.36805555555556,23.35352963322859,50.29250000000002
108,2019-04-22,470.6666666666667,11842.0,620.3333333333334,78.44444444444446,22.60858713805851,53.03000000000004
108,2019-04-23,571.2083333333334,14124.0,0.0,95.2013888888889,23.004980195254728,57.545000000000044
108,2019-04-24,538.25,13231.833333333334,9.0,89.70833333333333,23.139238074844755,46.67000000000005
108,2019-04-25,517.1666666666666,12334.083333333334,904.1666666666666,86.19444444444444,23.851114909678913,50.31500000000003
108,2019-04-26,435.0,10861.625,2041.0,72.5,22.781351777473446,54.33500000000009
108,2019-04-27,444.9583333333333,11002.583333333334,867.5,74.15972222222223,23.004336734049833,39.762500000000045
108,2019-04-28,423.0833333333333,10450.416666666666,1582.25,70.51388888888889,23.029120316840103,41.36750000000005
108,2019-04-29,493.3333333333333,12309.458333333334,202.54166666666666,82.22222222222221,22.79746491236978,41.39130434782614
108,2019-04-30,548.5,13551.75,0.0,91.41666666666667,23.023231931915312,46.835000000000036
108,2019-05-01,560.5416666666666,14095.041666666666,0.041666666666666664,93.42361111111111,22.62176957421,56.607500000000066
108,2019-05-02,569.6666666666666,14373.125,8.5,94.94444444444444,22.545228604697233,47.38250000000002
108,2019-05-03,453.125,11327.5,137.75,75.52083333333334,22.754588758920033,49.61750000000006
108,2019-05-04,467.5416666666667,11770.333333333334,157.75,77.92361111111111,22.595221153936926,49.37000000000004
108,2019-05-05,499.1666666666667,12293.291666666666,0.0,83.19444444444444,23.097364529209134,53.92250000000006
108,2019-05-06,467.2083333333333,11723.25,1073.5416666666667,77.86805555555556,22.669794946888544,60.37250000000004
108,2019-05-07,545.125,13406.208333333334,12.625,90.85416666666667,23.129975539939515,52.79750000000006
108,2019-05-08,138.04166666666666,3407.25,8499.611125000001,23.006944444444443,23.045770456787405,47.96750000000006
108,2019-05-09,400.4583333333333,10038.791666666666,2042.75,66.74305555555556,22.691381211494853,60.27500000000001
108,2019-05-10,544.1666666666666,13661.666666666666,31.125,90.69444444444444,22.657567809361147,59.08250000000007
108,2019-05-11,514.9583333333334,12739.208333333334,4.041666666666667,85.8263888888889,22.994008545359197,49.377500000000026
108,2019-05-12,516.7916666666666,12564.875,0.0,86.13194444444444,23.39604066008527,45.96500000000005
108,2019-05-13,470.0416666666667,11408.125,589.125,78.34027777777777,23.437275455480684,45.702500000000036
108,2019-05-14,511.8333333333333,12377.916666666666,0.0,85.30555555555556,23.52155608666869,45.91250000000003
108,2019-05-15,475.875,11847.458333333334,0.0,79.3125,22.848239249628087,53.33000000000004
108,2019-05-16,497.0833333333333,12539.291666666666,0.0,82.84722222222223,22.54972425564531,54.95000000000007
108,2019-05-17,500.8333333333333,13360.916666666666,0.0,83.47222222222223,21.322690766809497,61.26500000000004
108,2019-05-18,511.25,13430.208333333334,0.0,85.20833333333333,21.65387419529977,54.83000000000004
108,2019-05-19,461.2916666666667,12560.708333333334,747.375,76.88194444444446,20.89038845783423,71.30000000000004
108,2019-05-20,484.875,12623.666666666666,0.125,80.8125,21.848886681101636,62.85500000000007
108,2019-05-21,485.8333333333333,12502.25,95.625,80.97222222222223,22.10467671374708,55.41500000000005
108,2019-05-22,458.875,11987.291666666666,424.5416666666667,76.47916666666667,21.77500999322199,58.55750000000006
108,2019-05-23,490.3333333333333,12690.625,4.791666666666667,81.72222222222221,21.978266984048812,67.00250000000004
108,2019-05-24,499.7083333333333,12853.791666666666,44.083333333333336,83.28472222222221,22.114156220656895,61.40750000000005
108,2019-05-25,467.0416666666667,12233.041666666666,703.625,77.84027777777777,21.71731898694224,65.24000000000002
108,2019-05-26,487.375,12742.583333333334,357.75,81.22916666666666,21.75658880002093,69.00500000000007
108,2019-05-27,381.0,10057.166666666666,2262.7083333333335,63.5,21.54935949488756,62.630000000000045
108,2019-05-28,449.7916666666667,11936.25,470.875,74.96527777777777,21.435249182578744,55.452500000000065
108,2019-05-29,430.5,11315.5,993.4583333333334,71.75,21.641354778843176,55.77500000000006
108,2019-05-30,489.625,13071.541666666666,263.4166666666667,81.60416666666667,21.306975713780258,62.59250000000004
108,2019-05-31,499.75,13885.208333333334,81.58333333333333,83.29166666666666,20.473186394394514,62.71250000000003
108,2019-06-01,485.2916666666667,12624.0,6.5,80.88194444444444,21.867084631565973,66.58250000000004
108,2019-06-02,478.9583333333333,12194.125,43.083333333333336,79.82638888888889,22.342518653677715,60.63500000000004
108,2019-06-03,491.75,12268.958333333334,97.625,81.95833333333333,22.799310590752402,53.42750000000006
108,2019-06-04,482.625,12399.291666666666,59.0,80.4375,22.141037962518016,57.00500000000005
108,2019-06-05,498.0416666666667,13474.416666666666,216.54166666666666,83.00694444444444,21.02522939562422,65.90000000000005
108,2019-06-06,429.1666666666667,11691.291666666666,227.83333333333334,71.52777777777779,20.88086693205888,63.335000000000065
108,2019-06-07,478.5416666666667,13116.708333333334,91.5,79.75694444444444,20.75295451200388,66.05750000000005
108,2019-06-08,444.8333333333333,12671.166666666666,0.0,74.13888888888889,19.969434104550572,66.56000000000004
108,2019-06-09,192.91666666666666,5360.166666666667,5486.125,32.15277777777778,20.472764632111357,70.72250000000004
108,2019-06-10,360.75,9135.333333333334,2132.7083333333335,60.12499999999999,22.462959753338684,68.70500000000006
108,2019-06-11,472.6666666666667,12190.833333333334,1.75,78.77777777777779,22.054977555996082,63.155000000000065
108,2019-06-12,481.0833333333333,12346.583333333334,0.9166666666666666,80.18055555555556,22.164531573062273,65.15750000000004
108,2019-06-13,481.9166666666667,12101.625,13.25,80.31944444444444,22.652351555174523,62.75000000000001
108,2019-06-14,495.2083333333333,11982.041666666666,0.625,82.53472222222223,23.50943309837523,62.172500000000035
108,2019-06-15,497.25,12307.0,5.458333333333333,82.875,22.98304826521492,66.41750000000003
108,2019-06-16,428.5416666666667,10177.652791666666,1409.9166666666667,71.42361111111111,23.95137559829286,58.58750000000004
108,2019-06-17,360.625,6219.902791666667,928.5,60.10416666666667,32.98050270306006,62.42000000000004
108,2019-06-18,104.0,2839.875,8316.791666666666,17.333333333333336,20.831433308390924,68.60750000000006
108,2019-06-19,122.5,3145.0833333333335,7027.208333333333,20.416666666666668,22.15587822262261,70.22750000000003
108,2019-06-20,451.9583333333333,11253.041666666666,543.9583333333334,75.32638888888889,22.846175540193457,65.09750000000007
108,2019-06-21,446.9583333333333,9036.72225,0.5416666666666666,74.49305555555556,28.134625761139343,67.50500000000004
108,2019-06-22,447.625,11009.166666666666,0.0,74.60416666666667,23.128364620392095,66.72500000000005
108,2019-06-23,453.9166666666667,11643.916666666666,0.0,75.65277777777779,22.17492085757704,68.66750000000006
108,2019-06-24,169.04166666666666,4608.208333333333,4952.583333333333,28.173611111111114,20.866360148406677,71.05250000000005
108,2019-06-25,276.7083333333333,6770.208333333333,2387.2916666666665,46.11805555555556,23.249051707337088,74.07500000000005
108,2019-06-26,180.625,4349.833333333333,5537.125,30.104166666666664,23.62056496417487,74.65250000000002
108,2019-06-27,115.33333333333333,2957.7083333333335,6832.666666666667,19.22222222222222,22.181174426522034,73.53500000000007
108,2019-06-28,93.875,2457.9166666666665,7491.416666666667,15.645833333333334,21.725402610611965,75.82250000000003
108,2019-06-29,190.75,4975.916666666667,3796.7083333333335,31.791666666666668,21.806024015675504,76.84250000000002
108,2019-06-30,249.875,6620.5,1187.625,41.64583333333333,21.469258993530197,68.54000000000005
108,2019-07-01,171.0,4482.291666666667,3348.625,28.499999999999996,21.701064373692773,69.36500000000004
108,2019-07-02,31.708333333333332,835.6666666666666,6511.0,5.284722222222222,21.583674046004518,73.37750000000004
108,2019-07-03,240.5,5982.5,2769.9166666666665,40.08333333333333,22.867432790082184,76.24250000000005
108,2019-07-04,246.70833333333334,6130.083333333333,3076.9166666666665,41.11805555555556,22.892987905729033,78.59000000000003
108,2019-07-05,233.79166666666666,6041.666666666667,3834.25,38.96527777777778,22.011888505747127,79.00250000000001
108,2019-07-06,51.166666666666664,1292.4166666666667,3234.3333333333335,8.527777777777777,22.52006361897393,77.24750000000004
108,2019-07-07,276.1666666666667,6957.291666666667,251.08333333333334,46.02777777777778,22.579591755252782,70.12086956521743
108,2019-07-08,250.41666666666666,6668.25,2721.3333333333335,41.736111111111114,21.36172867277355,66.5052173913044
108,2019-07-09,0.9166666666666666,542.0,7640.416666666667,0.1527777777777778,0.9620489954899549,70.59200000000003
108,2019-07-10,0.0,0.0,7999.875,0.0,0.0,76.67913043478265
108,2019-07-11,158.83333333333334,3909.375,4738.125,26.472222222222225,23.111032951416643,77.94909090909096
108,2019-07-12,393.5,9489.0,0.0,65.58333333333334,23.58898900481259,68.96000000000004
108,2019-07-13,395.5833333333333,10138.875,0.0,65.93055555555556,22.193881087508338,73.70750000000004
108,2019-07-14,410.6666666666667,10594.583333333334,0.0,68.44444444444444,22.049086928592963,73.21250000000002
108,2019-07-15,453.5833333333333,11471.416666666666,0.4583333333333333,75.59722222222223,22.491844463654832,70.72250000000004
108,2019-07-16,462.375,11980.666666666666,0.0,77.0625,21.953228465305212,76.81181818181823
108,2019-07-17,485.375,12185.583333333334,20.75,80.89583333333333,22.65771540139646,75.44750000000003
108,2019-07-18,446.25,11608.0,0.0,74.375,21.867838990351483,76.74500000000006
108,2019-07-19,449.7916666666667,11546.375,0.125,74.96527777777777,22.159031995371322,80.00000000000004
108,2019-07-20,495.7083333333333,10873.666666666666,1.8333333333333333,82.61805555555556,25.931953981586503,82.71500000000003
108,2019-07-21,460.6666666666667,10434.791666666666,0.0,76.77777777777777,25.112389775124615,78.71750000000004
108,2019-07-22,403.0,9189.791666666666,18.708333333333332,67.16666666666666,24.945052254539686,68.36000000000007
108,2019-07-23,357.5,8399.583333333334,0.0,59.583333333333336,24.21047671015427,70.16750000000003
108,2019-07-24,386.5833333333333,8801.208333333334,0.0,64.43055555555556,24.98537448298608,68.51000000000003
108,2019-07-25,399.4166666666667,9082.833333333334,0.0,66.56944444444444,25.014387642133208,71.00000000000004
108,2019-07-26,422.5833333333333,9539.833333333334,2985.7916666666665,70.43055555555556,25.19745132980427,71.45750000000007
108,2019-07-27,406.2083333333333,8898.166666666666,3482.8333333333335,67.70138888888889,25.967690754025487,75.95750000000002
108,2019-07-28,435.0416666666667,10108.416666666666,3152.0833333333335,72.50694444444444,24.481203095330354,77.08250000000005
108,2019-07-29,411.7083333333333,9741.291666666666,3672.1805416666666,68.61805555555556,24.04131111405771,79.52750000000002
108,2019-07-30,340.7916666666667,8217.5,3215.8333333333335,56.79861111111111,23.59034496163337,74.83250000000002
108,2019-07-31,404.7916666666667,10632.541666666666,4525.666666666667,67.46527777777777,21.656063082021518,72.58250000000005
108,2019-08-01,438.5833333333333,11585.708333333334,4677.541666666667,73.09722222222223,21.533497328485407,70.59500000000004
108,2019-08-02,417.0416666666667,11438.583333333334,4822.833333333333,69.50694444444444,20.739211707937798,70.28750000000004
108,2019-08-03,419.1666666666667,11697.875,5017.125,69.86111111111111,20.38284493741147,74.00000000000007
108,2019-08-04,446.5833333333333,11887.416666666666,927.2083333333334,74.43055555555556,21.369780603672886,70.58750000000002
108,2019-08-05,434.7083333333333,12129.958333333334,0.0,72.45138888888889,20.385609206773402,71.19500000000004
108,2019-08-06,447.9583333333333,12353.083333333334,15.958333333333334,74.65972222222223,20.627532824688394,74.72750000000003
108,2019-08-07,496.625,13127.041666666666,4.583333333333333,82.77083333333334,21.520222251141885,71.39750000000002
108,2019-08-08,421.5416666666667,11388.875,0.0,70.25694444444444,21.054489700597195,70.46000000000002
108,2019-08-09,406.0833333333333,11350.75,9.583333333333334,67.68055555555556,20.350526274573145,69.58250000000005
108,2019-08-10,466.9166666666667,12271.333333333334,37.958333333333336,77.81944444444444,21.643757583165826,67.01000000000003
108,2019-08-11,445.0416666666667,11738.0,63.291666666666664,74.17361111111111,21.567092751935785,68.08250000000005
108,2019-08-12,450.2083333333333,11813.375,62.791666666666664,75.03472222222223,21.67826780614722,73.25000000000006
108,2019-08-13,456.8333333333333,12705.333333333334,29.5,76.13888888888889,20.452987809144016,74.46500000000005
108,2019-08-14,500.3333333333333,13697.833333333334,57.291666666666664,83.38888888888889,20.777466833765274,71.17250000000004
108,2019-08-15,457.8333333333333,11981.166666666666,301.5833333333333,76.30555555555556,21.736686280783264,68.19500000000005
108,2019-08-16,465.5,12586.541666666666,38.083333333333336,77.58333333333334,21.037702307689763,70.70000000000006
108,2019-08-17,460.3333333333333,11954.083333333334,16.333333333333332,76.72222222222223,21.904895351890453,70.00250000000003
108,2019-08-18,444.0833333333333,11942.5,22.375,74.01388888888889,21.152137557276767,75.32750000000004
108,2019-08-19,448.25,11441.958333333334,78.75,74.70833333333333,22.284606728888924,76.49750000000002
108,2019-08-20,468.7083333333333,12432.666666666666,28.625,78.11805555555556,21.444870256671493,74.96000000000004
108,2019-08-21,410.2083333333333,11368.291666666666,232.54166666666666,68.36805555555556,20.525526653691983,76.11500000000002
108,2019-08-22,421.25,11189.916666666666,39.208333333333336,70.20833333333333,21.414014849678654,69.52250000000002
108,2019-08-23,398.2083333333333,10777.833333333334,9.5,66.36805555555556,21.016670661491435,64.67000000000003
108,2019-08-24,373.5416666666667,10145.166666666666,27.916666666666668,62.25694444444444,20.9442543794801,63.34250000000003
108,2019-08-25,252.70833333333334,7129.291666666667,2072.8333333333335,42.11805555555556,20.163142473636732,65.00000000000004
108,2019-08-26,423.125,11363.958333333334,379.6666666666667,70.52083333333333,21.17990906924304,66.79250000000003
108,2019-08-27,424.3333333333333,11530.916666666666,0.0,70.72222222222221,20.93284960962437,70.66250000000007
108,2019-08-28,464.6666666666667,12920.166666666666,61.208333333333336,77.44444444444444,20.45777703246002,71.84000000000002
108,2019-08-29,470.125,12942.75,55.5,78.35416666666667,20.661974528854635,66.93500000000004
108,2019-08-30,453.0833333333333,12526.166666666666,64.625,75.51388888888889,20.57524138359257,70.88000000000002
108,2019-08-31,443.3333333333333,12093.458333333334,293.7083333333333,73.88888888888889,20.852825620830362,62.082500000000046
108,2019-09-01,240.625,6909.708333333333,2675.125,40.10416666666667,19.809160420422955,65.09000000000005
108,2019-09-02,404.6666666666667,10990.166666666666,721.0,67.44444444444444,20.944895184078696,67.96250000000005
108,2019-09-03,443.5416666666667,12004.958333333334,32.958333333333336,73.92361111111111,21.016423190880616,69.83750000000002
108,2019-09-04,459.875,12627.333333333334,14.416666666666666,76.64583333333333,20.716347803706242,69.29000000000006
108,2019-09-05,460.4166666666667,12420.958333333334,38.75,76.73611111111111,21.085357521840887,61.44500000000004
108,2019-09-06,467.2083333333333,12345.291666666666,22.75,77.86805555555556,21.527532988847526,61.87250000000004
108,2019-09-07,462.4583333333333,12129.916666666666,51.583333333333336,77.07638888888889,21.687017520959426,62.66750000000004
108,2019-09-08,469.875,12293.0,36.458333333333336,78.3125,21.742500813471082,60.065000000000076
108,2019-09-09,447.5833333333333,11790.75,43.458333333333336,74.59722222222223,21.593225150600635,57.17000000000008
108,2019-09-10,358.6666666666667,9731.333333333334,1780.25,59.77777777777777,20.965426685848694,79.24000000000001
108,2019-09-11,315.8333333333333,8537.208333333334,1964.5416666666667,52.63888888888889,21.04394326144215,75.21500000000005
108,2019-09-12,428.9166666666667,10435.375,943.125,71.4861111111111,23.380290331897246,62.46500000000004
108,2019-09-13,447.5833333333333,10616.333333333334,0.0,74.59722222222223,23.981944749704333,62.01500000000004
108,2019-09-14,465.1666666666667,11312.75,33.541666666666664,77.52777777777777,23.389742154255643,67.44500000000004
108,2019-09-15,449.7083333333333,11031.875,60.541666666666664,74.95138888888889,23.188178825247547,61.572500000000026
108,2019-09-16,467.6666666666667,11597.833333333334,198.08333333333334,77.94444444444444,22.937421261634118,63.34250000000004
108,2019-09-17,487.75,12199.416666666666,103.08333333333333,81.29166666666666,22.74276433982499,60.42500000000004
108,2019-09-18,244.54166666666666,7006.041666666667,2648.2083333333335,40.75694444444444,19.854785056548412,60.612173913043506
108,2019-09-19,421.2083333333333,11412.875,408.0,70.2013888888889,20.99360067272951,61.745000000000054
108,2019-09-20,462.25,12269.583333333334,4.25,77.04166666666666,21.43049207049954,64.79750000000006
108,2019-09-21,484.4166666666667,12798.916666666666,10.875,80.73611111111111,21.529349272182323,69.75500000000005
108,2019-09-22,464.375,12338.791666666666,43.75,77.39583333333333,21.408253441888892,74.99750000000003
108,2019-09-23,430.1666666666667,11223.333333333334,788.2083333333334,71.69444444444444,21.802180477180478,70.61750000000006
108,2019-09-24,465.9583333333333,11925.833333333334,34.833333333333336,77.65972222222223,22.22508268697738,61.93250000000003
108,2019-09-25,434.2916666666667,10936.791666666666,177.375,72.38194444444444,22.587938393470562,65.51913043478265
108,2019-09-26,457.25,11847.125,0.2916666666666667,76.20833333333333,21.954612757666236,62.052500000000066
108,2019-09-27,473.7083333333333,12188.708333333334,14.708333333333334,78.95138888888889,22.107436071865237,62.11250000000004
108,2019-09-28,467.7083333333333,12313.083333333334,48.791666666666664,77.95138888888889,21.606943043871578,68.99000000000005
108,2019-09-29,415.2083333333333,10951.166666666666,5.625,69.20138888888889,21.56704828506349,58.12250000000005
108,2019-09-30,430.5833333333333,10937.541666666666,0.0,71.7638888888889,22.393528659573356,60.365000000000045
108,2019-10-01,337.7083333333333,8623.041666666666,2630.75,56.28472222222223,22.277493762673974,75.18500000000004
108,2019-10-02,280.25,7029.958333333333,3593.75,46.708333333333336,22.67659836770014,61.422500000000035
108,2019-10-03,473.0,11908.583333333334,0.0,78.83333333333333,22.593633443664583,53.262500000000045
108,2019-10-04,431.125,10978.166666666666,0.0,71.85416666666666,22.338727246504426,49.49750000000004
108,2019-10-05,430.375,10963.666666666666,9.166666666666666,71.72916666666667,22.329358715150043,50.17250000000005
108,2019-10-06,448.5416666666667,11464.0,0.0,74.75694444444444,22.25623267523455,63.575000000000024
108,2019-10-07,468.5833333333333,12050.125,0.0,78.09722222222221,22.11975555809126,58.44500000000006
108,2019-10-08,461.6666666666667,11834.416666666666,32.333333333333336,76.94444444444444,22.190480214252688,52.670000000000044
108,2019-10-09,470.1666666666667,11470.708333333334,29.583333333333332,78.36111111111111,23.315602179948687,50.46500000000004
108,2019-10-10,488.25,11766.25,5.25,81.375,23.604196324232444,51.372500000000066
108,2019-10-11,421.75,10613.791666666666,789.6666666666666,70.29166666666666,22.603181395275797,54.620000000000054
108,2019-10-12,218.16666666666666,5611.0,2685.7916666666665,36.361111111111114,22.11735380898632,52.54250000000005
108,2019-10-13,362.2916666666667,8789.166666666666,3106.4305416666666,60.38194444444444,23.447453462279952,51.77750000000006
108,2019-10-14,417.3333333333333,10466.375,0.0,69.55555555555556,22.681502536562192,49.40000000000004
108,2019-10-15,451.1666666666667,11354.333333333334,1.25,75.19444444444444,22.602704302811457,49.65500000000004
108,2019-10-16,463.5416666666667,11527.666666666666,0.0,77.25694444444444,22.873488539648577,52.47500000000005
108,2019-10-17,388.75,9421.916666666666,1669.5277916666666,64.79166666666667,23.470167074993583,46.916521739130474
108,2019-10-18,333.375,8164.0,1971.6666666666667,55.5625,23.228173995590396,45.19250000000006
108,2019-10-19,469.9583333333333,11714.875,7.041666666666667,78.32638888888889,22.81953202896128,44.41250000000005
108,2019-10-20,446.7083333333333,11097.75,1.5,74.45138888888889,22.89676648670026,49.91750000000004
108,2019-10-21,456.2916666666667,11524.333333333334,13.625,76.04861111111111,22.52224941910354,53.632727272727315
108,2019-10-22,442.5833333333333,11227.625,0.0,73.76388888888889,22.422921390568156,59.24750000000005
108,2019-10-23,392.0416666666667,9818.708333333334,828.9166666666666,65.34027777777777,22.71239357405859,51.43217391304356
108,2019-10-24,373.75,8617.625,2325.7083333333335,62.291666666666664,24.67053954347437,52.385000000000055
108,2019-10-25,443.75,10315.916666666666,0.0,73.95833333333334,24.468963818048163,47.84000000000006
108,2019-10-26,443.7083333333333,10303.833333333334,2.25,73.95138888888889,24.495358388733425,49.13750000000004
108,2019-10-27,308.1666666666667,7673.0,2549.8333333333335,51.361111111111114,22.845754232011238,56.870000000000054
108,2019-10-28,289.7916666666667,7239.75,1615.125,48.298611111111114,22.769178455364095,54.42500000000003
108,2019-10-29,432.7083333333333,11001.208333333334,59.041666666666664,72.11805555555556,22.37380805391327,59.720000000000034
108,2019-10-30,316.9583333333333,8334.833333333334,1592.9583333333333,52.826388888888886,21.631682130549834,55.56500000000006
108,2019-10-31,323.4166666666667,8566.041666666666,1419.375,53.90277777777778,21.476685231574937,58.70750000000004
108,2019-11-01,428.7083333333333,10448.458333333334,28.125,71.45138888888889,23.33967198776002,39.327500000000065
108,2019-11-02,347.5416666666667,8672.791666666666,554.9583333333334,57.92361111111111,22.79465393848258,40.90250000000004
108,2019-11-03,249.25,6311.916666666667,2637.25,41.541666666666664,22.462544393541318,38.952500000000036
108,2019-11-04,195.375,5264.291666666667,2793.0833333333335,32.5625,21.11125665846149,45.065000000000026
108,2019-11-05,358.7083333333333,9339.583333333334,546.736125,59.78472222222222,21.847361885642055,44.96818181818185
108,2019-11-06,297.6666666666667,7403.416666666667,3316.6805416666666,49.611111111111114,22.870889191551946,37.82750000000004
108,2019-11-07,464.6666666666667,11414.541666666666,0.0,77.44444444444444,23.156241976912977,33.948695652173974
108,2019-11-08,427.375,10388.875,0.0,71.22916666666667,23.40052660498209,26.623478260869607
108,2019-11-09,452.3333333333333,11614.375,0.0,75.3888888888889,22.153777347276783,31.865000000000038
108,2019-11-10,450.375,11582.541666666666,0.0,75.0625,22.118488313949513,39.61250000000004
108,2019-11-11,468.0416666666667,11909.375,0.0,78.00694444444444,22.35530423627511,30.683157894736883
108,2019-11-12,460.0416666666667,11621.166666666666,0.0,76.6736111111111,22.51813800010517,22.085000000000033
108,2019-11-13,450.3333333333333,10904.416666666666,0.0,75.05555555555556,23.491821611528458,19.227500000000077
108,2019-11-14,455.9166666666667,10902.291666666666,0.0,75.98611111111111,23.78771410190263,30.290000000000042
108,2019-11-15,438.2083333333333,10735.458333333334,5.875,73.03472222222223,23.21908382527786,34.0045454545455
108,2019-11-16,435.0833333333333,11034.25,0.0,72.51388888888889,22.42924555613456,24.702500000000043
108,2019-11-17,419.2083333333333,10700.583333333334,0.0,69.86805555555556,22.284735904844233,29.206086956521794
108,2019-11-18,445.125,11211.875,0.0,74.1875,22.58337142538603,35.54272727272732
108,2019-11-19,419.875,10599.166666666666,500.1666666666667,69.97916666666667,22.533742825693842,36.95000000000004
108,2019-11-20,394.9583333333333,10148.166666666666,0.0,65.82638888888889,22.13852734757783,37.70000000000007
108,2019-11-21,371.125,9936.333333333334,0.0,61.854166666666664,21.24609388104264,40.38285714285718
108,2019-11-22,441.9166666666667,11169.708333333334,0.0,73.65277777777777,22.505236757649346,40.265000000000036
108,2019-11-23,425.0,10877.25,0.0,70.83333333333334,22.225669784795482,34.17565217391309
108,2019-11-24,464.625,11759.75,18.041666666666668,77.4375,22.474473309381576,38.87750000000003
108,2019-11-25,454.0416666666667,11616.875,142.20833333333334,75.67361111111111,22.232660222497202,43.22750000000003
108,2019-11-26,327.9166666666667,8451.75,2876.472208333333,54.65277777777777,22.06997728938451,46.71500000000005
108,2019-11-27,79.83333333333333,2023.5833333333333,5016.694458333333,13.305555555555557,22.44131010720806,46.100000000000044
108,2019-11-28,272.7916666666667,6814.583333333333,3367.097208333333,45.46527777777778,22.77072353001121,36.21043478260874
108,2019-11-29,407.6666666666667,10426.583333333334,0.0,67.94444444444444,22.24068819816868,28.685000000000002
108,2019-11-30,426.7083333333333,11023.416666666666,0.5,71.11805555555556,22.01911902188019,27.200000000000014
108,2019-12-01,369.3333333333333,9533.5,104.04166666666667,61.55555555555555,22.036934086233924,25.880000000000056
108,2019-12-02,415.2083333333333,7969.875,175.70833333333334,69.20138888888889,29.63463545887204,29.75000000000005
108,2019-12-03,429.7916666666667,4992.527791666666,14.125,71.63194444444444,48.96914681115348,24.29600000000003
108,2019-12-04,447.5416666666667,5783.861125,38.25,74.59027777777779,44.014994923578065,33.81125
108,2019-12-05,480.4583333333333,12075.458333333334,5.375,80.0763888888889,22.632740533198074,31.190000000000044
108,2019-12-06,464.4166666666667,11823.25,12.541666666666666,77.40277777777777,22.343744787224793,29.799090909090975
108,2019-12-07,487.5416666666667,11589.708333333334,0.0,81.25694444444444,23.928984527699985,25.38500000000005
108,2019-12-08,458.0,10902.583333333334,174.11112500000002,76.33333333333333,23.895773937369583,30.080000000000037
108,2019-12-09,466.6666666666667,11144.833333333334,0.0,77.77777777777779,23.818710214498996,43.34000000000003
108,2019-12-10,498.0416666666667,11488.875,0.0,83.00694444444444,24.65887229070635,38.87913043478266
108,2019-12-11,374.625,9095.541666666666,885.9583333333334,62.4375,23.428971611549613,24.24500000000002
108,2019-12-12,437.8333333333333,11123.291666666666,0.0,72.97222222222223,22.39033209843709,21.756363636363673
108,2019-12-13,430.7916666666667,10870.666666666666,798.5,71.79861111111111,22.542192418945987,37.86125000000004
108,2019-12-14,214.625,5400.944458333333,1673.0277916666666,35.770833333333336,22.6045379856287,36.957500000000046
108,2019-12-15,434.5833333333333,10830.791666666666,0.0,72.43055555555556,22.824322886010435,31.976521739130497
108,2019-12-16,445.5833333333333,11277.416666666666,0.0,74.26388888888889,22.47524058652124,28.179090909090952
108,2019-12-17,292.8333333333333,7223.875,4138.680541666667,48.80555555555556,23.05872694517985,29.542608695652223
108,2019-12-18,440.5833333333333,11059.958333333334,89.66666666666667,73.43055555555556,22.659984654352474,21.650000000000052
108,2019-12-19,417.3333333333333,10565.125,0.0,69.55555555555556,22.469503305555886,14.450000000000058
108,2019-12-20,425.5833333333333,10834.541666666666,0.0,70.93055555555556,22.3439065129915,19.14500000000003
108,2019-12-21,426.9166666666667,10773.083333333334,13.125,71.15277777777777,22.5417759281749,21.453636363636413
108,2019-12-22,437.0833333333333,11049.041666666666,56.833333333333336,72.84722222222221,22.502184075793398,37.194285714285755
108,2019-12-23,433.0,11009.916666666666,54.166666666666664,72.16666666666667,22.371180526646434,42.66500000000007
108,2019-12-24,461.625,11502.125,1.375,76.9375,22.829493463164415,33.49250000000004
108,2019-12-25,413.5833333333333,10530.291666666666,0.0,68.93055555555556,22.341260200400693,33.18500000000006
108,2019-12-26,452.7916666666667,11520.416666666666,0.0,75.46527777777777,22.357090069562492,37.34272727272732
108,2019-12-27,445.25,11370.166666666666,0.0,74.20833333333333,22.2752268363114,48.042500000000025
108,2019-12-28,455.25,11508.375,0.0,75.875,22.501993113710665,37.54086956521742
108,2019-12-29,462.5,11588.416666666666,0.375,77.08333333333334,22.70244712751958,36.545000000000044
108,2019-12-30,443.125,11149.041666666666,108.5,73.85416666666667,22.60860425223394,42.18500000000006
108,2019-12-31,449.875,11143.083333333334,0.0,74.97916666666666,22.965268066139686,35.48300000000005
108,2020-01-01,433.5833333333333,10875.833333333334,0.0,72.2638888888889,22.677494700278395,30.041176470588315
108,2020-01-02,446.25,11148.291666666666,0.0,74.375,22.769576056122197,39.5834782608696
108,2020-01-03,446.7916666666667,11053.0,0.0,74.46527777777779,22.99375672265951,44.01500000000002
108,2020-01-04,440.5416666666667,10786.041666666666,0.0,73.42361111111111,23.233248346950468,34.84727272727276
108,2020-01-05,419.7916666666667,10382.25,0.0,69.96527777777779,22.999975251564504,31.78210526315795
108,2020-01-06,444.4166666666667,10818.833333333334,0.0,74.06944444444444,23.36656884342633,34.35565217391311
108,2020-01-07,434.2916666666667,10604.541666666666,0.0,72.38194444444444,23.295639184992805,30.830000000000044
108,2020-01-08,441.375,10732.791666666666,0.0,73.5625,23.392684801639838,26.224347826087005
108,2020-01-09,407.25,10071.708333333334,0.0,67.875,23.000802578178973,21.837500000000052
108,2020-01-10,439.4583333333333,10726.583333333334,0.0,73.24305555555556,23.304582721535542,42.57500000000004
108,2020-01-11,413.9583333333333,10444.708333333334,105.29166666666667,68.99305555555556,22.544746209869697,50.17250000000005
108,2020-01-12,449.7916666666667,10919.666666666666,64.16666666666667,74.96527777777777,23.430797007438162,32.91500000000004
108,2020-01-13,449.75,11073.583333333334,0.0,74.95833333333334,23.10298157025353,34.4054545454546
108,2020-01-14,449.7916666666667,10959.833333333334,12.416666666666666,74.96527777777777,23.34492553617502,39.92000000000004
108,2020-01-15,439.25,10845.333333333334,3.75,73.20833333333333,23.03848429432014,38.22500000000007
108,2020-01-16,444.5416666666667,10788.875,11.75,74.09027777777779,23.43804317461789,30.609090909090956
108,2020-01-17,433.5416666666667,10615.083333333334,0.20833333333333334,72.25694444444444,23.232314212218988,13.670000000000059
108,2020-01-18,446.5833333333333,10873.25,0.16666666666666666,74.43055555555556,23.36297667313003,22.340000000000042
108,2020-01-19,439.0833333333333,10782.916666666666,0.0,73.18055555555556,23.16304983448613,25.994545454545502
108,2020-01-20,420.3333333333333,10289.166666666666,348.0,70.05555555555556,23.237995734456412,15.170000000000044
108,2020-01-21,431.2916666666667,10573.541666666666,0.0,71.88194444444444,23.20254500554975,19.617500000000042
108,2020-01-22,444.75,10794.708333333334,14.5,74.125,23.436355776171197,23.50869565217396
108,2020-01-23,315.125,7739.416666666667,1613.7222083333334,52.520833333333336,23.161125946184576,28.498181818181866
108,2020-01-24,449.375,11178.083333333334,6.916666666666667,74.89583333333333,22.867916756748695,37.41500000000008
108,2020-01-25,449.7916666666667,11055.833333333334,52.583333333333336,74.96527777777777,23.142216904097886,37.25000000000008
108,2020-01-26,411.4166666666667,10313.083333333334,449.8333333333333,68.56944444444444,22.6922934998963,34.602500000000056
108,2020-01-27,393.5,9958.458333333334,930.4166666666666,65.58333333333334,22.476964724292163,33.508571428571436
108,2020-01-28,371.8333333333333,9164.541666666666,1513.875,61.972222222222214,23.07929868590749,30.920000000000083
108,2020-01-29,448.0833333333333,11152.0,0.0,74.68055555555554,22.855517943966202,24.207500000000024
108,2020-01-30,435.8333333333333,10944.75,4.083333333333333,72.63888888888889,22.65163916743441,22.34750000000005
108,2020-01-31,404.8333333333333,10117.736125000001,623.2083333333334,67.47222222222223,22.76029850941032,27.457142857142884
108,2020-02-01,449.7916666666667,11297.125,1.2083333333333333,74.96527777777777,22.647929721549115,29.271578947368443
108,2020-02-02,449.7916666666667,11278.416666666666,14.458333333333334,74.96527777777777,22.685497496447248,31.623636363636376
108,2020-02-03,432.7083333333333,11155.916666666666,0.0,72.11805555555556,22.063531932482267,37.971304347826106
108,2020-02-04,449.5833333333333,11246.0,0.0,74.93055555555556,22.740350890193056,34.98173913043483
108,2020-02-05,433.375,11105.541666666666,0.0,72.22916666666667,22.197759752075726,26.3965217391305
108,2020-02-06,449.6666666666667,11352.375,0.0,74.94444444444444,22.5314428821184,25.725714285714282
108,2020-02-07,446.875,11154.208333333334,28.125,74.47916666666666,22.7893713508728,24.08
108,2020-02-08,423.7083333333333,10933.166666666666,0.0,70.61805555555556,22.04479552533829,
108,2020-02-09,449.7916666666667,11241.708333333334,97.375,74.96527777777777,22.75957403172462,
108,2020-02-10,449.7916666666667,11257.916666666666,13.0,74.96527777777777,22.72680644484745,
108,2020-02-11,449.0833333333333,11261.666666666666,0.0,74.84722222222221,22.68346036209363,34.09250000000004
108,2020-02-12,426.0833333333333,10817.791666666666,0.0,71.01388888888889,22.404794827451177,32.47739130434786
108,2020-02-13,443.9166666666667,10915.25,0.0,73.98611111111111,23.13411027894205,29.600000000000055
108,2020-02-14,368.875,9254.208333333334,363.75,61.479166666666664,22.67383532717097,9.005000000000043
108,2020-02-15,247.0,6217.875,2428.097208333333,41.16666666666667,22.596439029947263,17.24750000000004
108,2020-02-16,396.25,9873.791666666666,0.0,66.04166666666667,22.8281308683341,34.7078260869566
108,2020-02-17,281.8333333333333,7076.833333333333,2186.6666666666665,46.97222222222222,22.653662576638954,27.792500000000036
108,2020-02-18,420.7916666666667,10436.625,7.375,70.13194444444444,22.93464854671782,35.9130434782609
108,2020-02-19,285.2083333333333,7112.708333333333,1938.0833333333333,47.53472222222222,22.809315290510916,28.007272727272778
108,2020-02-20,429.0833333333333,10792.333333333334,0.0,71.51388888888889,22.61576762310694,20.456521739130473
108,2020-02-21,374.0416666666667,9394.875,391.7916666666667,62.34027777777777,22.647173917221416,22.917500000000036
108,2020-02-22,440.0833333333333,10784.041666666666,0.0,73.34722222222221,23.21338114059999,33.25217391304352
108,2020-02-23,438.1666666666667,10856.166666666666,0.0,73.02777777777779,22.95873057299743,39.584545454545506
108,2020-02-24,423.7916666666667,10716.166666666666,0.0,70.63194444444446,22.49562123168007,42.732500000000044
108,2020-02-25,449.625,11064.708333333334,0.0,74.9375,23.115086253968133,36.226086956521804
108,2020-02-26,446.5,11217.708333333334,12.375,74.41666666666666,22.641352028972047,35.42750000000009
108,2020-02-27,448.75,11077.75,4.416666666666667,74.79166666666667,23.04294268541295,26.43500000000003
108,2020-02-28,378.2083333333333,9652.0,700.5833333333334,63.034722222222214,22.289422600957774,23.579130434782634
108,2020-02-29,449.7916666666667,11237.0,0.0,74.96527777777777,22.76911035468146,18.47750000000003
108,2020-03-01,177.125,4532.125,4280.5,29.520833333333336,22.231205928050674,29.480000000000018
108,2020-03-02,154.16666666666666,3809.5833333333335,5873.875,25.694444444444443,23.019614276860253,45.99500000000004
108,2020-03-03,188.45833333333334,4781.083333333333,2827.8333333333335,31.409722222222225,22.421985661083323,43.91750000000004
108,2020-03-04,203.33333333333334,5236.541666666667,1766.9583333333333,33.88888888888889,22.08762674687227,38.630000000000045
108,2020-03-05,317.875,7966.083333333333,557.7916666666666,52.979166666666664,22.698469030159114,36.10400000000001
108,2020-03-06,343.2083333333333,8455.25,1256.7916666666667,57.20138888888889,23.08959998554481,34.197894736842166
108,2020-03-07,404.6666666666667,9992.125,451.4166666666667,67.44444444444444,23.036930471635298,29.046363636363687
108,2020-03-08,429.02779166666664,10828.319458333333,640.7083333333334,71.50463194444444,22.53769015270184,43.83500000000006
108,2020-03-09,441.75,11330.25,1147.4583333333333,73.625,22.177985922640715,56.177272727272765
108,2020-03-10,449.75,11568.291666666666,338.25,74.95833333333334,22.11500185492672,48.86000000000004
108,2020-03-11,449.7916666666667,11450.333333333334,273.7083333333333,74.96527777777777,22.34489473862964,33.66285714285721
108,2020-03-12,410.2916666666667,10490.708333333334,1521.2083333333333,68.38194444444444,22.24707512335652,42.4947826086957
108,2020-03-13,425.875,10972.0,661.3333333333334,70.97916666666667,22.079100969133556,45.13250000000004
108,2020-03-14,333.375,8620.458333333334,2475.472208333333,55.5625,21.998228535799043,35.70500000000004
108,2020-03-15,12.333333333333334,310.4583333333333,9870.777791666667,2.055555555555556,22.597593164228517,30.710000000000054
108,2020-03-16,13.5,331.7916666666667,7830.166666666667,2.25,23.1447946753736,35.780000000000044
108,2020-03-17,11.0,282.4166666666667,6889.166666666667,1.8333333333333333,22.155798170551787,41.54750000000002
108,2020-03-18,121.25,3038.9583333333335,4510.25,20.208333333333332,22.695619387125525,38.55826086956527
108,2020-03-19,323.3333333333333,8601.708333333334,2086.625,53.888888888888886,21.382122091380428,46.55000000000003
108,2020-03-20,302.0416666666667,8351.291666666666,1490.0833333333333,50.34027777777778,20.573029288549844,54.492500000000064
108,2020-03-21,169.54166666666666,4539.375,1409.0416666666667,28.256944444444443,21.245425061575414,27.237500000000036
108,2020-03-22,270.5,7084.666666666667,254.875,45.08333333333333,21.71865295944293,27.51565217391309
108,2020-03-23,314.7916666666667,7973.638875,0.0,52.46527777777777,22.456998098695006,35.682500000000026
108,2020-03-24,341.3333333333333,8561.416666666666,30.125,56.888888888888886,22.678697385881748,37.13750000000004
108,2020-03-25,284.0416666666667,7225.625,1657.4166666666667,47.34027777777778,22.361023171774836,42.35750000000002
108,2020-03-26,390.1666666666667,10039.75,553.4583333333334,65.02777777777777,22.106108773182157,48.80750000000003
108,2020-03-27,415.6666666666667,10684.958333333334,861.0416666666666,69.27777777777779,22.128776564147156,41.652500000000046
108,2020-03-28,412.2083333333333,10608.875,232.29166666666666,68.70138888888889,22.102045719058598,42.97250000000005
108,2020-03-29,390.2916666666667,10325.833333333334,1333.5416666666667,65.04861111111111,21.50053197213031,53.66750000000004
108,2020-03-30,419.7916666666667,11278.958333333334,202.875,69.96527777777779,21.171413706693265,45.84500000000003
108,2020-03-31,174.125,4731.375,2910.7916666666665,29.020833333333336,20.934317014962176,40.97000000000005
108,2020-04-01,257.0416666666667,6899.208333333333,2876.0833333333335,42.84027777777778,21.192847206704474,40.17363636363642
