ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
108,2020-04-02,115.33333333333333,3386.7083333333335,10310.319458333333,19.22222222222222,19.37144802188293,42.53750000000007
108,2020-04-03,143.95833333333334,3579.625,10983.472208333333,23.993055555555557,22.87622268006037,41.060000000000045
108,2020-04-04,438.9583333333333,10822.416666666666,3852.625,73.15972222222223,23.071938517531766,44.89250000000002
108,2020-04-05,499.75,11656.208333333334,3555.125,83.29166666666666,24.388244461999864,44.40500000000005
108,2020-04-06,499.7916666666667,12007.458333333334,5049.708333333333,83.29861111111111,23.676797522835923,46.151428571428625
108,2020-04-07,539.5,12923.25,4916.291666666667,89.91666666666667,23.746780673076305,48.13250000000003
108,2020-04-08,549.75,13040.583333333334,2459.25,91.625,23.980225194425095,46.65500000000004
108,2020-04-09,549.75,13158.583333333334,627.6666666666666,91.625,23.765181788819714,42.605000000000054
108,2020-04-10,535.1666666666666,12915.375,1294.7916666666667,89.19444444444444,23.570406503015896,37.416363636363656
108,2020-04-11,480.7083333333333,11946.333333333334,2436.2083333333335,80.11805555555556,22.889276230735604,37.827500000000065
108,2020-04-12,379.9166666666667,9170.875,5505.833333333333,63.31944444444444,23.564737703751153,50.27000000000006
108,2020-04-13,389.375,9318.875,5978.708333333333,64.89583333333333,23.76783454726742,54.38000000000006
108,2020-04-14,499.75,11930.0,873.0833333333334,83.29166666666666,23.82853799944118,39.245000000000054
108,2020-04-15,478.5416666666667,11651.416666666666,297.2916666666667,79.75694444444444,23.36286300426033,34.258181818181875
108,2020-04-16,452.2916666666667,11375.541666666666,83.875,75.38194444444444,22.61681983397616,30.830000000000055
108,2020-04-17,326.4583333333333,8280.041666666666,1483.5138749999999,54.40972222222222,22.42746950079089,33.762500000000045
108,2020-04-18,0.0,0.041666666666666664,5966.694416666666,0.0,0.0,39.33500000000004
108,2020-04-19,0.0,0.041666666666666664,3479.4583333333335,0.0,0.0,44.240000000000045
108,2020-04-20,283.7916666666667,7332.75,1310.8333333333333,47.298611111111114,22.014954788070266,36.4828571428572
108,2020-04-21,367.5416666666667,9701.25,781.25,61.25694444444445,21.550826067660235,38.9652173913044
108,2020-04-22,418.0833333333333,10677.125,142.875,69.68055555555556,22.273761533288326,34.0660869565218
108,2020-04-23,385.0416666666667,10044.833333333334,31.833333333333332,64.1736111111111,21.804695752929916,35.866086956521784
108,2020-04-24,374.0416666666667,9920.833333333334,330.2083333333333,62.34027777777777,21.446521769564605,42.747500000000066
108,2020-04-25,373.375,9908.375,1202.0833333333333,62.22916666666667,21.43521473837368,47.080869565217434
108,2020-04-26,249.875,6674.958333333333,145.04166666666666,41.64583333333333,21.29409983832608,43.63250000000004
108,2020-04-27,304.625,8681.333333333334,0.0,50.77083333333333,19.960165969129164,44.532500000000034
108,2020-04-28,327.4583333333333,9128.083333333334,8.5,54.57638888888889,20.406169452635485,46.377500000000076
108,2020-04-29,317.75,8720.666666666666,0.041666666666666664,52.95833333333333,20.726258504701477,56.53250000000005
108,2020-04-30,360.0,9397.458333333334,8.0,60.0,21.790998452595783,55.00250000000003
108,2020-05-01,368.3333333333333,9751.125,0.0,61.38888888888889,21.486780015411327,49.25000000000003
108,2020-05-02,394.0833333333333,10507.416666666666,0.0,65.68055555555556,21.334238778428993,53.915000000000056
108,2020-05-03,317.2083333333333,8546.75,174.95833333333334,52.86805555555556,21.111963449394345,60.75500000000003
108,2020-05-04,0.0,0.08333333333333333,1334.2083333333333,0.0,0.0,46.14500000000006
108,2020-05-05,0.0,0.0,1365.5416666666667,0.0,0.0,40.6947826086957
108,2020-05-06,151.25,4058.0833333333335,0.0,25.208333333333332,21.20115202168511,44.23250000000004
108,2020-05-07,318.2083333333333,8793.583333333334,0.0,53.03472222222222,20.584044078858003,44.28500000000005
108,2020-05-08,318.0833333333333,8754.041666666666,0.0,53.01388888888889,20.66889896888897,37.47714285714292
108,2020-05-09,313.5,8654.375,0.0,52.25,20.605676319780457,34.981739130434846
108,2020-05-10,322.4583333333333,8992.916666666666,0.0,53.74305555555555,20.396613847318104,42.01250000000005
108,2020-05-11,330.2083333333333,9239.0,0.0,55.03472222222222,20.330501888131227,40.28750000000002
108,2020-05-12,246.58333333333334,7214.666666666667,0.0,41.09722222222222,19.44162161954044,38.54545454545461
108,2020-05-13,184.75,5771.416666666667,0.0,30.791666666666668,18.20904024141964,43.16000000000006
108,2020-05-14,190.75,5856.375,0.0,31.791666666666668,18.5276657204044,51.56750000000005
108,2020-05-15,123.75,3836.2083333333335,0.0,20.625,18.34966166679338,58.89200000000007
108,2020-05-16,133.45833333333334,3374.7916666666665,0.0,22.243055555555554,22.494884457888347,53.65250000000005
108,2020-05-17,202.58333333333334,5005.458333333333,0.0,33.763888888888886,23.02209809846473,55.08500000000004
108,2020-05-18,208.58333333333334,5848.541666666667,0.0,34.763888888888886,20.28696374927273,55.97750000000008
108,2020-05-19,205.91666666666666,6192.0,0.0,34.31944444444445,18.916709284381277,59.15750000000003
108,2020-05-20,207.95833333333334,6246.833333333333,0.0,34.65972222222222,18.936575642770116,60.74750000000005
108,2020-05-21,218.41666666666666,6547.625,0.0,36.40277777777778,18.975228507368023,60.41750000000005
108,2020-05-22,213.33333333333334,6590.583333333333,0.0,35.55555555555556,18.412802778374868,65.52500000000002
108,2020-05-23,213.54166666666666,6190.208333333333,2619.5,35.59027777777778,19.62286429060232,68.57000000000006
108,2020-05-24,156.58333333333334,4374.291666666667,5180.375,26.09722222222222,20.36211259600761,71.92250000000004
108,2020-05-25,345.7916666666667,9981.75,1487.9861250000001,57.63194444444445,19.705745624653883,74.84000000000003
108,2020-05-26,449.7916666666667,13092.0,1260.7916666666667,74.96527777777777,19.54296463913501,78.08000000000003
108,2020-05-27,449.7916666666667,13226.541666666666,978.375,74.96527777777777,19.34417170441169,77.58500000000005
108,2020-05-28,449.7916666666667,13249.916666666666,1042.5833333333333,74.96527777777777,19.310045451019608,73.22000000000004
108,2020-05-29,449.7916666666667,13109.166666666666,1037.4583333333333,74.96527777777777,19.517372809526837,69.17000000000002
108,2020-05-30,460.0833333333333,13406.25,363.0,76.68055555555556,19.521546749546747,57.837500000000055
108,2020-05-31,352.125,10456.5,870.4166666666666,58.6875,19.15559101993975,51.23750000000004
108,2020-06-01,196.79166666666666,6487.75,1963.8333333333333,32.79861111111111,17.254311544406338,58.28750000000003
108,2020-06-02,212.5,6231.125,2194.722208333333,35.41666666666667,19.398918065892328,63.01250000000007
108,2020-06-03,299.8333333333333,8532.041666666666,1214.2916666666667,49.97222222222222,19.989962673386437,67.78250000000004
108,2020-06-04,275.2083333333333,7843.583333333333,1705.5,45.86805555555556,19.95869323473894,71.33000000000006
108,2020-06-05,0.0,53.166666666666664,6727.208333333333,0.0,0.0,74.73500000000003
108,2020-06-06,107.54166666666667,3102.75,4251.458333333333,17.92361111111111,19.715827805083304,70.46000000000004
108,2020-06-07,338.7083333333333,10223.833333333334,468.2083333333333,56.451388888888886,18.84504412348054,61.617500000000035
108,2020-06-08,389.6666666666667,11716.916666666666,249.66666666666666,64.94444444444444,18.917552731212464,62.52500000000004
108,2020-06-09,330.1666666666667,9963.416666666666,2102.9166666666665,55.02777777777778,18.849939919092904,73.66250000000002
108,2020-06-10,306.4583333333333,9627.166666666666,2204.875,51.07638888888889,18.107478691665367,80.58500000000004
108,2020-06-11,248.75,11648.791666666666,1475.7916666666667,41.458333333333336,12.146950148620565,69.58250000000002
108,2020-06-12,296.0833333333333,10547.333333333334,1260.5,49.34722222222222,15.968213397804604,61.15250000000005
108,2020-06-13,449.7916666666667,12992.75,0.0,74.96527777777777,19.692250913436766,53.57000000000005
108,2020-06-14,449.7916666666667,12853.458333333334,0.0,74.96527777777777,19.905653904212983,55.595000000000034
108,2020-06-15,240.08333333333334,7587.375,1906.8333333333333,40.013888888888886,17.99929524740477,58.70750000000007
108,2020-06-16,278.7083333333333,8291.166666666666,1996.25,46.451388888888886,19.12138504164405,62.742500000000035
108,2020-06-17,0.0,39.25,7379.541666666667,0.0,0.0,67.3625
108,2020-06-18,247.83333333333334,6387.333333333333,2793.25,41.30555555555556,22.07116080436976,72.995
108,2020-06-19,208.95833333333334,6054.958333333333,2719.0,34.826388888888886,19.630600036242107,74.705
108,2020-06-20,299.8333333333333,8560.833333333334,1207.5,49.97222222222222,19.922732729809532,75.4925
108,2020-06-21,29.416666666666668,978.7083333333334,6808.583333333333,4.902777777777779,17.09720862247577,77.0825
108,2020-06-22,208.08333333333334,5819.375,2949.9583333333335,34.68055555555555,20.339767777658444,75.93499999999999
108,2020-06-23,299.8333333333333,8560.333333333334,1882.6666666666667,49.97222222222222,19.92389639551939,73.2725
108,2020-06-24,296.8333333333333,8350.708333333334,1177.1666666666667,49.47222222222222,20.219685289504717,67.205
108,2020-06-25,228.375,6660.0,2522.7916666666665,38.0625,19.505602477477478,68.105
108,2020-06-26,299.8333333333333,8790.125,1012.9166666666666,49.97222222222222,19.403045399746244,71.44999999999997
108,2020-06-27,299.875,8772.5,1013.9166666666666,49.97916666666667,19.44473021753586,71.19500000000001
108,2020-06-28,299.8333333333333,8635.75,266.0833333333333,49.97222222222222,19.749899481161968,73.25
108,2020-06-29,299.8333333333333,8820.166666666666,23.625,49.97222222222222,19.336958233341523,73.89909090909092
108,2020-06-30,299.875,8794.416666666666,45.333333333333336,49.97916666666667,19.39627178228611,70.78999999999999
108,2020-07-01,299.8333333333333,8662.083333333334,75.875,49.97222222222222,19.689858418715026,73.0325
108,2020-07-02,299.8333333333333,8906.75,2.4166666666666665,49.97222222222222,19.148981889515753,78.5
108,2020-07-03,299.875,8767.75,63.625,49.97916666666667,19.455264558562156,78.62749999999998
108,2020-07-04,299.8333333333333,8877.375,0.0,49.97222222222222,19.212345366107037,75.71000000000001
108,2020-07-05,48.208333333333336,1386.0833333333333,3413.9583333333335,8.034722222222221,19.784169021423274,75.26
108,2020-07-06,231.95833333333334,6812.125,754.0416666666666,38.65972222222222,19.369232353258997,77.1575
108,2020-07-07,290.0833333333333,8696.791666666666,10.333333333333334,48.34722222222222,18.973556659623842,80.7095652173913
108,2020-07-08,273.5833333333333,8367.708333333334,41.625,45.59722222222222,18.59808124818457,80.12
108,2020-07-09,299.8333333333333,9150.416666666666,0.0,49.97222222222222,18.639063187772265,82.7075
108,2020-07-10,299.8333333333333,9142.25,0.0,49.97222222222222,18.65571324831901,82.4225
108,2020-07-11,299.8333333333333,8864.958333333334,304.2083333333333,49.97222222222222,19.239255056973697,74.705
108,2020-07-12,299.875,8680.666666666666,153.79166666666666,49.97916666666667,19.650437274402886,74.00749999999998
108,2020-07-13,299.8333333333333,8854.375,0.0,49.97222222222222,19.262251084288213,69.75500000000001
108,2020-07-14,299.8333333333333,8901.166666666666,0.0,49.97222222222222,19.1609932530692,71.39
108,2020-07-15,299.875,9091.125,0.0,49.97916666666667,18.763232914884938,74.6225
108,2020-07-16,299.5833333333333,9030.583333333334,6.041666666666667,49.93055555555556,18.870650966930274,74.02999999999999
108,2020-07-17,221.33333333333334,6628.083333333333,57.416666666666664,36.888888888888886,18.995201394738718,76.295
108,2020-07-18,229.29166666666666,6834.958333333333,371.2916666666667,38.21527777777778,19.082595195857895,76.24999999999999
108,2020-07-19,299.8333333333333,8902.0,0.0,49.97222222222222,19.15919955565541,77.74250000000002
108,2020-07-20,261.25,7589.041666666667,240.58333333333334,43.541666666666664,19.581880672241226,77.5925
108,2020-07-21,299.8333333333333,8835.166666666666,0.0,49.97222222222222,19.304128702847837,71.1425
108,2020-07-22,299.8333333333333,8827.791666666666,0.0,49.97222222222222,19.32025594673388,72.98750000000001
108,2020-07-23,299.875,8952.041666666666,0.0,49.97916666666667,19.054747753073087,75.29
108,2020-07-24,299.6666666666667,8806.791666666666,0.0,49.94444444444445,19.35556049702802,72.34347826086957
108,2020-07-25,299.7916666666667,9001.833333333334,0.0,49.96527777777778,18.944084692624344,73.9475
108,2020-07-26,256.6666666666667,7509.166666666667,29.916666666666668,42.77777777777778,19.442977102060443,75.77913043478262
108,2020-07-27,235.95833333333334,6950.125,354.625,39.32638888888889,19.31202176619525,78.70249999999999
108,2020-07-28,299.8333333333333,8821.708333333334,0.0,49.97222222222222,19.33357893957929,75.8
108,2020-07-29,299.8333333333333,8913.916666666666,0.0,49.97222222222222,19.133586370874507,70.49750000000002
108,2020-07-30,299.8333333333333,8841.5,0.0,49.97222222222222,19.290300791092513,72.1325
108,2020-07-31,297.6666666666667,8887.625,0.0,49.611111111111114,19.051515137308588,71.0225
108,2020-08-01,299.8333333333333,8871.208333333334,0.0,49.97222222222222,19.225700494890617,73.49750000000002
108,2020-08-02,299.125,8648.25,1.0833333333333333,49.854166666666664,19.67476319872036,76.1375
108,2020-08-03,299.875,8792.125,0.0,49.97916666666667,19.40132741894972,71.66000000000001
108,2020-08-04,299.8333333333333,8798.041666666666,0.0,49.97222222222222,19.38558612317451,69.61250000000001
108,2020-08-05,299.8333333333333,8726.25,0.0,49.97222222222222,19.54507313501727,67.15250000000002
108,2020-08-06,298.2083333333333,8820.083333333334,0.0,49.701388888888886,19.232339861994248,64.955
108,2020-08-07,299.8333333333333,8938.958333333334,0.0,49.97222222222222,19.07998539476853,69.24499999999999
108,2020-08-08,299.8333333333333,8967.916666666666,0.0,49.97222222222222,19.01837414239031,71.2025
108,2020-08-09,299.875,8753.625,0.0,49.97916666666667,19.48665790839033,73.19000000000001
108,2020-08-10,209.0,6156.458333333333,278.75,34.833333333333336,19.310805048898512,78.8825
108,2020-08-11,299.8333333333333,8989.5,0.0,49.97222222222222,18.97271199115017,77.68250000000002
108,2020-08-12,299.375,8967.666666666666,0.0,49.895833333333336,18.989831524365314,72.065
108,2020-08-13,264.0833333333333,8100.5,25.208333333333332,44.01388888888889,18.544460561419392,72.95
108,2020-08-14,265.125,9404.541666666666,0.0,44.1875,16.036075211887873,72.75043478260869
108,2020-08-15,184.54166666666666,7606.208333333333,0.0,30.756944444444446,13.801022373901436,73.175
108,2020-08-16,198.33333333333334,6497.791666666667,0.0,33.05555555555556,17.362608236559,69.47
108,2020-08-17,199.875,6423.041666666667,0.0,33.3125,17.70120270121243,67.8725
108,2020-08-18,197.91666666666666,6534.875,0.0,32.98611111111111,17.227811889626384,66.19250000000001
108,2020-08-19,239.0,7434.833333333333,0.0,39.83333333333333,18.285704678428118,64.1225
108,2020-08-20,236.95833333333334,7477.375,0.0,39.49305555555556,18.02635264529479,64.81249999999999
108,2020-08-21,229.125,7431.625,0.0,38.1875,17.537744100381815,72.5
108,2020-08-22,249.875,7891.0,0.0,41.64583333333333,18.012574979934946,73.62499999999999
108,2020-08-23,249.875,8003.166666666667,0.0,41.64583333333333,17.76012359690956,75.8225
108,2020-08-24,249.875,7980.25,0.0,41.64583333333333,17.811124860332278,76.295
108,2020-08-25,223.5,7715.583333333333,48.583333333333336,37.25,16.47759404668042,72.4175
108,2020-08-26,242.625,7573.416666666667,0.0,40.4375,18.22337177187751,65.37043478260868
108,2020-08-27,210.66666666666666,7691.125,0.0,35.11111111111111,15.58084444372211,72.38
108,2020-08-28,166.75,5597.166666666667,174.45833333333334,27.791666666666664,16.946602447666976,67.6325
108,2020-08-29,199.91666666666666,6550.5,0.0,33.31944444444444,17.36039445674206,70.73750000000003
108,2020-08-30,199.875,6427.666666666667,0.0,33.3125,17.68846587667894,64.3025
108,2020-08-31,117.54166666666667,3984.8333333333335,15.458333333333334,19.59027777777778,16.77902498361844,65.78750000000001
108,2020-09-01,29.958333333333332,1550.5833333333333,63.416666666666664,4.993055555555555,10.990250085093422,71.4875
108,2020-09-02,112.875,3613.875,24.208333333333332,18.8125,17.766818857874163,74.34500000000001
108,2020-09-03,121.70833333333333,4180.291666666667,0.0,20.284722222222225,16.56146567391297,69.45565217391305
108,2020-09-04,129.66666666666666,4536.5,0.0,21.61111111111111,16.258949018455247,64.1675
108,2020-09-05,31.666666666666668,1169.4166666666667,0.0,5.277777777777778,15.403453763747358,60.12499999999999
108,2020-09-06,4.916666666666667,181.20833333333334,0.0,0.8194444444444445,15.43396949490304,62.42000000000001
108,2020-09-07,3.5833333333333335,174.16666666666666,0.0,0.5972222222222222,11.703269537480063,68.2625
108,2020-09-08,0.0,0.0,0.0,0.0,0.0,67.61749999999999
108,2020-09-09,0.0,0.0,0.0,0.0,0.0,65.921
108,2020-09-10,0.0,0.0,0.0,0.0,0.0,66.245
108,2020-09-11,0.0,0.0,0.16666666666666666,0.0,0.0,55.565
108,2020-09-12,0.0,0.0,0.0,0.0,0.0,59.5925
108,2020-09-13,0.0,0.0,0.0,0.0,0.0,67.85749999999999
108,2020-09-14,0.0,0.0,0.0,0.0,0.0,56.82500000000001
108,2020-09-15,0.0,0.0,0.0,0.0,0.0,52.595
108,2020-09-16,0.0,0.0,0.0,0.0,0.0,62.6225
108,2020-09-17,0.0,0.0,0.0,0.0,0.0,60.1625
108,2020-09-18,0.0,0.0,0.0,0.0,0.0,54.28249999999998
108,2020-09-19,0.0,0.0,0.0,0.0,0.0,46.962500000000006
108,2020-09-20,0.0,0.0,0.0,0.0,0.0,48.4925
108,2020-09-21,0.0,0.0,0.0,0.0,0.0,50.23999999999999
108,2020-09-22,0.0,0.0,0.0,0.0,0.0,53.57749999999999
108,2020-09-23,0.0,0.0,0.0,0.0,0.0,64.1675
108,2020-09-24,0.0,0.0,0.0,0.0,0.0,64.07000000000001
108,2020-09-25,0.0,0.0,0.0,0.0,0.0,65.7125
108,2020-09-26,0.0,0.0,0.0,0.0,0.0,66.29
108,2020-09-27,0.0,0.0,0.0,0.0,0.0,71.63749999999999
108,2020-09-28,0.0,0.0,0.0,0.0,0.0,71.3
108,2020-09-29,0.0,0.0,0.0,0.0,0.0,60.245
108,2020-09-30,0.0,0.0,0.0,0.0,0.0,54.22999999999999
108,2020-10-01,0.0,0.0,0.0,0.0,0.0,54.35
108,2020-10-02,0.0,0.0,0.0,0.0,0.0,50.24000000000001
108,2020-10-03,0.0,0.0,0.0,0.0,0.0,49.38500000000001
108,2020-10-04,0.0,0.0,0.0,0.0,0.0,51.995000000000005
108,2020-10-05,0.0,0.0,0.0,0.0,0.0,51.567499999999995
108,2020-10-06,0.0,0.0,0.0,0.0,0.0,53.051428571428566
108,2020-10-07,0.0,0.0,0.0,0.0,0.0,57.065
108,2020-10-08,0.0,0.0,0.0,0.0,0.0,50.20347826086958
108,2020-10-09,0.0,0.0,0.0,0.0,0.0,53.382499999999986
108,2020-10-10,0.0,0.0,0.0,0.0,0.0,65.79499999999999
108,2020-10-11,0.0,0.0,0.0,0.0,0.0,51.919999999999995
108,2020-10-12,0.0,0.0,0.0,0.0,0.0,56.9075
108,2020-10-13,0.0,0.0,0.0,0.0,0.0,55.699999999999996
108,2020-10-14,0.0,0.0,0.0,0.0,0.0,53.622499999999995
108,2020-10-15,0.0,0.0,0.0,0.0,0.0,59.652499999999996
108,2020-10-16,0.0,0.0,0.0,0.0,0.0,45.8375
108,2020-10-17,0.0,0.0,0.0,0.0,0.0,43.4495652173913
108,2020-10-18,0.0,0.0,0.0,0.0,0.0,51.50749999999999
108,2020-10-19,0.0,0.0,0.0,0.0,0.0,51.76727272727274
108,2020-10-20,0.0,0.0,0.08333333333333333,0.0,0.0,48.62
108,2020-10-21,0.0,0.0,0.0,0.0,0.0,57.335
108,2020-10-22,0.0,0.0,0.0,0.0,0.0,51.965
108,2020-10-23,0.0,0.0,0.0,0.0,0.0,65.9975
108,2020-10-24,0.0,0.0,0.0,0.0,0.0,46.42250000000001
108,2020-10-25,0.0,0.0,0.0,0.0,0.0,41.9
108,2020-10-26,0.0,0.0,0.0,0.0,0.0,44.54749999999999
108,2020-10-27,0.0,0.0,0.0,0.0,0.0,44.0525
108,2020-10-28,0.0,0.0,0.0,0.0,0.0,44.06818181818183
108,2020-10-29,0.0,0.0,0.0,0.0,0.0,44.67043478260871
108,2020-10-30,0.0,0.0,0.0,0.0,0.0,37.79750000000001
108,2020-10-31,0.0,0.0,0.0,0.0,0.0,37.30608695652174
108,2020-11-01,0.0,0.0,0.0,0.0,0.0,42.13249999999999
108,2020-11-02,0.0,0.0,0.0,0.0,0.0,35.79565217391305
108,2020-11-03,0.0,0.0,0.0,0.0,0.0,39.755
108,2020-11-04,0.0,0.0,0.0,0.0,0.0,55.50173913043477
108,2020-11-05,0.0,0.0,0.0,0.0,0.0,61.3325
108,2020-11-06,0.0,0.0,0.0,0.0,0.0,59.464999999999996
108,2020-11-07,0.0,0.0,0.0,0.0,0.0,57.087500000000006
108,2020-11-08,0.0,0.0,0.0,0.0,0.0,54.800000000000004
108,2020-11-09,0.0,0.0,0.0,0.0,0.0,57.41
108,2020-11-10,0.0,0.0,0.0,0.0,0.0,63.987500000000004
108,2020-11-11,0.0,0.0,0.0,0.0,0.0,60.52250000000001
108,2020-11-12,0.0,0.0,0.0,0.0,0.0,41.954
108,2020-11-13,0.0,0.0,0.0,0.0,0.0,39.11000000000001
108,2020-11-14,0.0,0.0,0.0,0.0,0.0,39.215
108,2020-11-15,0.0,0.0,0.0,0.0,0.0,45.26000000000001
108,2020-11-16,0.0,0.0,0.0,0.0,0.0,39.12173913043478
108,2020-11-17,0.0,0.0,0.0,0.0,0.0,33.29749999999999
108,2020-11-18,0.0,0.0,0.0,0.0,0.0,27.612499999999997
108,2020-11-19,0.0,0.0,0.0,0.0,0.0,48.1608695652174
108,2020-11-20,0.0,0.0,0.0,0.0,0.0,56.72750000000002
108,2020-11-21,0.0,0.0,0.0,0.0,0.0,41.997499999999995
108,2020-11-22,0.0,0.0,0.0,0.0,0.0,38.16695652173914
108,2020-11-23,0.0,0.0,0.0,0.0,0.0,38.69130434782608
108,2020-11-24,0.0,0.0,0.0,0.0,0.0,35.23099999999999
108,2020-11-25,0.0,0.0,0.0,0.0,0.0,44.094285714285725
108,2020-11-26,0.0,0.0,0.0,0.0,0.0,50.14571428571429
108,2020-11-27,0.0,0.0,0.0,0.0,0.0,45.6390909090909
108,2020-11-28,0.0,0.0,0.0,0.0,0.0,40.79749999999999
108,2020-11-29,0.0,0.0,0.0,0.0,0.0,42.605000000000004
108,2020-11-30,0.0,0.0,0.0,0.0,0.0,41.157500000000006
108,2020-12-01,0.0,0.0,0.0,0.0,0.0,35.846315789473685
108,2020-12-02,0.0,0.0,0.0,0.0,0.0,32.85909090909092
108,2020-12-03,0.0,0.0,0.0,0.0,0.0,39.65391304347826
108,2020-12-04,0.0,0.0,0.0,0.0,0.0,39.8375
108,2020-12-05,0.0,0.0,0.0,0.0,0.0,34.598260869565216
108,2020-12-06,0.0,0.0,0.0,0.0,0.0,29.683478260869556
108,2020-12-07,0.0,0.0,0.0,0.0,0.0,27.740000000000006
108,2020-12-08,0.0,0.0,0.0,0.0,0.0,28.850000000000005
108,2020-12-09,0.0,0.0,0.0,0.0,0.0,35.49714285714286
108,2020-12-10,0.0,0.0,0.0,0.0,0.0,38.120000000000005
108,2020-12-11,0.0,0.0,0.0,0.0,0.0,39.89157894736841
108,2020-12-12,0.0,0.0,0.0,0.0,0.0,43.497499999999995
108,2020-12-13,0.0,0.0,0.0,0.0,0.0,39.282500000000006
108,2020-12-14,0.0,0.0,0.0,0.0,0.0,33.20857142857142
108,2020-12-15,0.0,0.0,0.0,0.0,0.0,26.89368421052632
108,2020-12-16,0.0,0.0,0.0,0.0,0.0,21.343999999999998
108,2020-12-17,0.0,0.0,0.0,0.0,0.0,22.310000000000002
108,2020-12-18,0.0,0.0,0.0,0.0,0.0,22.32695652173913
108,2020-12-19,0.0,0.0,0.0,0.0,0.0,25.269565217391307
108,2020-12-20,0.0,0.0,0.0,0.0,0.0,35.302608695652154
108,2020-12-21,0.0,0.0,0.0,0.0,0.0,37.07
108,2020-12-22,0.0,0.0,0.0,0.0,0.0,35.3375
108,2020-12-23,0.0,0.0,0.0,0.0,0.0,38.52090909090909
108,2020-12-24,0.0,0.0,0.0,0.0,0.0,44.9975
108,2020-12-25,0.0,0.0,0.0,0.0,0.0,30.627499999999998
108,2020-12-26,0.0,0.0,0.0,0.0,0.0,23.127499999999998
108,2020-12-27,0.0,0.0,0.0,0.0,0.0,29.259090909090904
108,2020-12-28,0.0,0.0,0.0,0.0,0.0,36.69565217391304
108,2020-12-29,0.0,0.0,0.0,0.0,0.0,26.77999999999999
108,2020-12-30,0.0,0.0,0.0,0.0,0.0,34.85750000000001
108,2020-12-31,0.0,0.0,0.0,0.0,0.0,34.26636363636365
108,2021-01-01,0.0,0.0,0.0,0.0,0.0,31.393684210526324
108,2021-01-02,0.0,0.0,0.0,0.0,0.0,34.228571428571435
108,2021-01-03,0.0,0.0,0.0,0.0,0.0,34.232
108,2021-01-04,0.0,0.0,0.0,0.0,0.0,33.492500000000014
108,2021-01-05,0.0,0.0,0.0,0.0,0.0,33.763999999999996
108,2021-01-06,0.0,0.0,0.0,0.0,0.0,33.33714285714285
108,2021-01-07,0.0,0.0,0.0,0.0,0.0,29.503478260869567
108,2021-01-08,0.0,0.0,0.0,0.0,0.0,24.6275
108,2021-01-09,0.0,0.0,0.0,0.0,0.0,25.716363636363635
108,2021-01-10,0.0,0.0,0.0,0.0,0.0,27.69565217391305
108,2021-01-11,0.0,0.0,0.0,0.0,0.0,30.84173913043479
108,2021-01-12,0.0,0.0,0.0,0.0,0.0,30.333043478260862
108,2021-01-13,0.0,0.0,0.0,0.0,0.0,33.5790909090909
108,2021-01-14,0.0,0.0,0.0,0.0,0.0,37.07749999999999
108,2021-01-15,0.0,0.0,0.0,0.0,0.0,38.6975
108,2021-01-16,0.0,0.0,0.0,0.0,0.0,35.15818181818182
108,2021-01-17,0.0,0.0,0.0,0.0,0.0,35.39000000000001
108,2021-01-18,0.0,0.0,0.0,0.0,0.0,30.19052631578947
108,2021-01-19,0.0,0.0,0.0,0.0,0.0,30.153043478260884
108,2021-01-20,0.0,0.0,707.4166666666666,0.0,0.0,24.117500000000003
108,2021-01-21,0.0,0.0,996.75,0.0,0.0,31.370000000000008
108,2021-01-22,0.0,0.0,1616.7083333333333,0.0,0.0,35.660000000000004
108,2021-01-23,0.0,0.0,804.3333333333334,0.0,0.0,20.630000000000006
108,2021-01-24,0.0,0.0,1379.2916666666667,0.0,0.0,19.759999999999998
108,2021-01-25,0.0,0.0,1715.125,0.0,0.0,29.588
108,2021-01-26,0.0,0.0,2246.4166666666665,0.0,0.0,27.785
108,2021-01-27,0.0,0.0,2509.75,0.0,0.0,25.66249999999999
108,2021-01-28,0.0,0.0,1017.5,0.0,0.0,17.600000000000005
108,2021-01-29,0.0,0.0,971.125,0.0,0.0,14.014999999999999
108,2021-01-30,0.0,0.0,2098.2916666666665,0.0,0.0,14.945
108,2021-01-31,0.0,0.0,4695.375,0.0,0.0,16.6775
108,2021-02-01,0.0,0.0,5254.583333333333,0.0,0.0,22.377499999999998
108,2021-02-02,0.0,0.0,5376.791666666667,0.0,0.0,26.2175
108,2021-02-03,0.0,0.0,5677.125,0.0,0.0,28.769
108,2021-02-04,0.0,0.0,4632.75,0.0,0.0,
108,2021-02-05,0.0,0.0,6975.5,0.0,0.0,
108,2021-02-06,0.0,0.0,8966.791666666666,0.0,0.0,
108,2021-02-07,0.0,0.0,5789.25,0.0,0.0,
108,2021-02-08,0.0,0.0,3301.25,0.0,0.0,19.04
108,2021-02-09,0.0,0.0,6001.083333333333,0.0,0.0,20.75
108,2021-02-10,0.0,0.0,6670.166666666667,0.0,0.0,17.374999999999996
108,2021-02-11,0.0,0.0,7559.958333333333,0.0,0.0,19.5575
108,2021-02-12,0.0,0.0,10641.34725,0.0,0.0,13.992500000000001
108,2021-02-13,0.0,0.0,11005.958333333334,0.0,0.0,14.487500000000004
108,2021-02-14,0.0,0.0,8409.333333333334,0.0,0.0,19.775000000000002
108,2021-02-15,0.0,0.0,8246.236125,0.0,0.0,21.672500000000003
108,2021-02-16,0.0,0.0,5849.833333333333,0.0,0.0,22.1975
108,2021-02-17,148.125,3479.1666666666665,1894.2916666666667,24.6875,24.21799401197605,16.205
108,2021-02-18,252.66666666666666,6133.541666666667,0.0,42.11111111111111,23.432664198453402,21.169999999999998
108,2021-02-19,366.2916666666667,9133.416666666666,0.0,61.04861111111111,22.812811166564785,25.355000000000004
108,2021-02-20,407.1666666666667,8742.708333333334,0.0,67.86111111111111,26.491787600778423,22.97428571428572
108,2021-02-21,489.8333333333333,10590.375,34.416666666666664,81.6388888888889,26.310071907536585,21.6275
108,2021-02-22,363.75,9385.416666666666,37.583333333333336,60.62499999999999,22.046237513873475,32.91714285714287
108,2021-02-23,577.5,14641.208333333334,0.0,96.25,22.436758122764232,35.42947368421053
108,2021-02-24,576.0,13549.416666666666,0.0,96.0,24.181705239462953,40.21739130434783
108,2021-02-25,398.4166666666667,8752.958333333334,0.0,66.40277777777777,25.89212377402561,31.031428571428574
108,2021-02-26,335.125,7446.541666666667,0.0,55.85416666666667,25.599839410912224,30.364347826086952
108,2021-02-27,414.3333333333333,9809.833333333334,0.0,69.05555555555556,24.02554692853542,37.8275
108,2021-02-28,571.7083333333334,13824.875,0.0,95.28472222222221,23.523305414656154,35.97500000000001
108,2021-03-01,562.4583333333334,13782.666666666666,0.0,93.74305555555556,23.213580967237434,32.86086956521739
108,2021-03-02,559.2083333333334,13953.416666666666,0.0,93.20138888888889,22.797021537934757,19.842499999999998
108,2021-03-03,548.2916666666666,13760.875,0.0,91.38194444444444,22.664734356564452,37.08695652173913
108,2021-03-04,554.2916666666666,13834.708333333334,0.0,92.38194444444444,22.79047514353493,26.952173913043477
108,2021-03-05,558.8333333333334,13778.125,0.0,93.1388888888889,23.07157380106348,23.917142857142853
108,2021-03-06,551.4166666666666,13820.75,0.0,91.90277777777777,22.695163471993602,23.630000000000006
108,2021-03-07,545.2083333333334,13162.0,0.0,90.86805555555556,23.562731622178323,23.367499999999996
108,2021-03-08,539.2083333333334,13118.791666666666,0.0,89.86805555555556,23.380177184340102,31.257499999999993
108,2021-03-09,551.3333333333334,13484.916666666666,0.0,91.88888888888889,23.256856940985504,41.6675
108,2021-03-10,546.875,13207.0,0.0,91.14583333333334,23.55423102647586,49.655
108,2021-03-11,538.9583333333334,13092.25,0.0,89.82638888888889,23.41671334398425,61.82
108,2021-03-12,528.9583333333334,13086.083333333334,0.0,88.15972222222223,22.993062498540645,42.68000000000001
108,2021-03-13,537.7916666666666,13083.458333333334,0.0,89.63194444444444,23.381725121522194,30.6875
108,2021-03-14,550.9027916666666,13231.486125000001,0.0,91.81713194444444,23.68380001807158,32.9375
108,2021-03-15,545.0416666666666,13079.416666666666,0.0,90.84027777777777,23.704258068763682,22.272499999999997
108,2021-03-16,145.45833333333334,3630.7916666666665,0.0,24.243055555555557,22.7888450253809,31.38173913043478
108,2021-03-17,356.0416666666667,7571.583333333333,0.0,59.34027777777777,26.748482997464933,38.941739130434776
108,2021-03-18,436.125,9916.055541666667,0.0,72.6875,25.0182581629936,37.908695652173904
108,2021-03-19,499.7916666666667,12204.791666666666,0.0,83.29861111111111,23.293978913109033,28.48608695652174
108,2021-03-20,499.75,12499.541666666666,0.0,83.29166666666666,22.742790568987527,39.02782608695652
108,2021-03-21,499.7916666666667,12300.166666666666,1.5416666666666667,83.29861111111111,23.113358332994586,45.9695652173913
108,2021-03-22,239.25,5408.208333333333,3.5833333333333335,39.875,25.164225675477862,50.52434782608695
108,2021-03-23,498.0,10776.25,0.0,83.0,26.2873448555852,54.949999999999996
108,2021-03-24,499.75,10757.041666666666,0.0,83.29166666666666,26.42682506420213,57.62
108,2021-03-25,499.7916666666667,10774.916666666666,0.0,83.29861111111111,26.385184082372383,60.53391304347825
108,2021-03-26,480.7083333333333,10321.5,0.0,80.11805555555556,26.492556664352186,50.089999999999996
108,2021-03-27,524.0,11040.125,0.0,87.33333333333333,26.99866773851444,41.92249999999999
108,2021-03-28,551.2083333333334,11770.916666666666,0.0,91.86805555555554,26.637319971776012,47.2475
108,2021-03-29,556.875,11511.125,0.0,92.8125,27.518514697738055,37.550000000000004
108,2021-03-30,557.1666666666666,11728.333333333334,10.291666666666666,92.86111111111111,27.02301880536213,53.67043478260869
108,2021-03-31,467.0,9733.541666666666,0.0,77.83333333333333,27.291727488709572,50.92249999999999
108,2021-04-01,316.4166666666667,7108.708333333333,0.0,52.73611111111111,25.31941652159812,32.22090909090909
108,2021-04-02,419.5416666666667,8871.875,0.0,69.9236111111111,26.899531916559035,30.134545454545457
108,2021-04-03,472.9166666666667,9915.291666666666,0.0,78.81944444444444,27.130897701502025,36.379999999999995
108,2021-04-04,460.875,9916.416666666666,0.0,76.8125,26.43707614477676,45.60956521739131
108,2021-04-05,469.4583333333333,10231.041666666666,0.0,78.24305555555556,26.101305938490572,47.01363636363636
108,2021-04-06,465.2916666666667,10684.083333333334,0.0,77.54861111111111,24.772683014972948,47.70499999999999
108,2021-04-07,481.1666666666667,11377.916666666666,0.0,80.19444444444444,24.05569023815627,55.962499999999984
108,2021-04-08,450.2916666666667,11058.0,0.0,75.04861111111111,23.16340294105826,61.42249999999999
108,2021-04-09,448.75,9978.75,0.0,74.79166666666667,25.580754937575676,60.77750000000001
108,2021-04-10,467.1666666666667,10482.916666666666,0.0,77.86111111111111,25.349812525670067,65.26249999999999
108,2021-04-11,474.8333333333333,10373.5,0.0,79.13888888888889,26.03759847474601,58.7075
108,2021-04-12,483.3333333333333,10185.0,0.0,80.55555555555556,26.9942180766923,51.45500000000001
108,2021-04-13,455.125,9611.458333333334,0.0,75.85416666666667,26.935586864636395,49.865
108,2021-04-14,461.375,9759.875,0.0,76.89583333333333,26.890250045893694,51.29000000000001
108,2021-04-15,471.125,9728.916666666666,0.0,78.52083333333333,27.545883405997586,42.0875
108,2021-04-16,457.3333333333333,9266.041666666666,0.0,76.22222222222223,28.075250878731328,40.14500000000002
108,2021-04-17,444.625,9441.708333333334,0.0,74.10416666666667,26.78726263343939,44.94499999999999
108,2021-04-18,456.0,9540.708333333334,0.0,76.0,27.187499181140463,48.942499999999995
108,2021-04-19,460.2916666666667,9475.708333333334,0.0,76.71527777777779,27.631627509523625,52.175000000000004
108,2021-04-20,449.6666666666667,9034.416666666666,0.0,74.94444444444444,28.312330317089895,42.5525
108,2021-04-21,453.375,9133.458333333334,0.0,75.5625,28.236271857593188,32.95684210526317
108,2021-04-22,387.7083333333333,7996.958333333333,0.0,64.61805555555556,27.57816339893119,33.980000000000004
108,2021-04-23,423.4166666666667,8853.625,0.0,70.56944444444444,27.20394345693305,46.72727272727273
108,2021-04-24,425.875,8988.5,0.0,70.97916666666667,26.951315106339585,54.912499999999994
108,2021-04-25,228.04166666666666,4746.541666666667,0.0,38.00694444444444,27.328887113717297,47.91500000000001
108,2021-04-26,57.291666666666664,1218.7083333333333,0.0,9.54861111111111,26.740942710292092,40.79749999999999
108,2021-04-27,92.29166666666667,2222.1666666666665,0.0,15.381944444444445,23.62494999874997,52.61750000000001
108,2021-04-28,325.8333333333333,7830.541666666667,0.0,54.30555555555555,23.66948149961245,55.46
108,2021-04-29,376.2916666666667,8717.708333333334,0.0,62.71527777777778,24.553154897040667,47.86249999999999
108,2021-04-30,397.5833333333333,8985.041666666666,0.0,66.26388888888889,25.170573623135983,44.16499999999999
108,2021-05-01,411.7916666666667,9548.708333333334,0.0,68.63194444444444,24.53115313734987,44.5325
108,2021-05-02,368.5,8972.541666666666,0.0,61.416666666666664,23.3618400583261,55.8125
108,2021-05-03,121.20833333333333,3198.4583333333335,0.0,20.20138888888889,21.55642909561464,53.37500000000002
108,2021-05-04,272.875,6789.5,0.0,45.479166666666664,22.861830154405084,55.737500000000004
108,2021-05-05,409.3333333333333,9501.75,0.0,68.22222222222221,24.50521687525398,51.1625
108,2021-05-06,396.7916666666667,9259.958333333334,0.0,66.13194444444444,24.374658963248276,47.6675
108,2021-05-07,397.9166666666667,9325.791666666666,0.0,66.31944444444444,24.271211708270222,43.617500000000014
108,2021-05-08,342.7083333333333,7794.291666666667,0.0,57.11805555555556,25.01111479376823,46.309999999999995
108,2021-05-09,353.2916666666667,7855.541666666667,0.0,58.88194444444444,25.582459481010396,44.495000000000005
108,2021-05-10,336.5833333333333,7604.541666666667,0.0,56.09722222222222,25.17703601831508,48.32
108,2021-05-11,363.0,8055.708333333333,0.0,60.5,25.63232076633029,45.11750000000001
108,2021-05-12,390.2916666666667,8810.125,0.0,65.04861111111111,25.19951870401637,51.8375
108,2021-05-13,414.9166666666667,9571.041666666666,0.0,69.15277777777777,24.659638812099573,56.41999999999999
108,2021-05-14,429.5,10023.291666666666,0.0,71.58333333333333,24.374619116308267,57.199999999999996
108,2021-05-15,220.20833333333334,5098.541666666667,0.0,36.701388888888886,24.568170364619508,58.317499999999995
108,2021-05-16,0.0,0.0,0.0,0.0,0.0,59.2475
108,2021-05-17,0.0,84.33333333333333,0.0,0.0,0.0,61.4
108,2021-05-18,305.8333333333333,7392.833333333333,0.0,50.97222222222222,23.532005470763725,65.2625
108,2021-05-19,417.25,10150.291666666666,0.0,69.54166666666667,23.383141699540655,67.34749999999998
108,2021-05-20,442.0833333333333,10888.25,0.0,73.68055555555556,23.095698216987223,71.495
108,2021-05-21,465.875,11504.625,0.0,77.64583333333334,23.03466902803582,75.10249999999999
108,2021-05-22,443.625,10913.958333333334,0.0,73.9375,23.12164659171168,71.0
108,2021-05-23,462.8333333333333,11266.041666666666,0.0,77.13888888888889,23.368902367611614,66.0275
108,2021-05-24,461.625,11063.333333333334,0.0,76.9375,23.73495216932811,60.6275
108,2021-05-25,460.75,11172.208333333334,0.0,76.79166666666667,23.459100521010097,73.26499999999999
108,2021-05-26,483.3333333333333,11629.583333333334,0.0,80.55555555555556,23.64109729736185,72.845
108,2021-05-27,459.2083333333333,10814.583333333334,0.0,76.53472222222221,24.153774481474343,56.29999999999999
108,2021-05-28,483.0833333333333,10848.416666666666,0.0,80.51388888888889,25.330323421492647,44.72750000000001
108,2021-05-29,465.7083333333333,10491.166666666666,0.0,77.61805555555556,25.250806895748273,50.3675
108,2021-05-30,445.3333333333333,10314.541666666666,0.0,74.22222222222223,24.559544440359957,53.345000000000006
108,2021-05-31,438.5416666666667,10698.666666666666,0.0,73.09027777777779,23.316654853148886,58.49000000000001
108,2021-06-01,458.3333333333333,11439.916666666666,0.0,76.38888888888889,22.78996301934989,64.49000000000001
108,2021-06-02,487.9583333333333,12199.166666666666,0.0,81.32638888888889,22.752944759432562,65.36749999999999
108,2021-06-03,391.9166666666667,10037.5,0.0,65.31944444444444,22.21023799640238,66.37249999999999
108,2021-06-04,439.25,11050.833333333334,0.0,73.20833333333333,22.61006334363924,70.39999999999999
108,2021-06-05,418.9583333333333,10378.958333333334,0.0,69.82638888888889,22.961597650160247,76.56499999999998
108,2021-06-06,419.0833333333333,10429.416666666666,0.0,69.84722222222223,22.857325300498854,76.91000000000001
108,2021-06-07,416.9166666666667,10403.333333333334,0.0,69.48611111111111,22.79616442379579,78.1325
108,2021-06-08,401.3333333333333,9947.416666666666,0.0,66.88888888888889,22.949855769365023,74.8025
108,2021-06-09,401.875,10019.083333333334,0.0,66.97916666666667,22.81644819469512,75.08749999999999
108,2021-06-10,262.125,6461.166666666667,0.0,43.6875,23.077169370856655,69.455
108,2021-06-11,368.9583333333333,9711.208333333334,0.0,61.49305555555556,21.611707977751937,67.14500000000002
108,2021-06-12,395.2916666666667,10138.791666666666,0.0,65.88194444444444,22.177699649174716,68.015
108,2021-06-13,393.375,10300.458333333334,0.0,65.5625,21.723772404949614,72.455
108,2021-06-14,373.9583333333333,9491.708333333334,0.0,62.326388888888886,22.41113588907277,64.925
108,2021-06-15,386.9583333333333,9831.25,0.0,64.49305555555556,22.38929928657201,63.47
108,2021-06-16,372.25,9617.041666666666,0.0,62.041666666666664,22.018019228019707,60.8225
108,2021-06-17,0.0,30.958333333333332,0.0,0.0,0.0,62.04500000000001
108,2021-06-18,309.8333333333333,7700.25,0.0,51.63888888888889,22.88802672351908,67.8425
108,2021-06-19,185.70833333333334,4762.541666666667,0.0,30.951388888888886,22.180822273354277,73.19
108,2021-06-20,0.0,0.0,0.0,0.0,0.0,71.21749999999999
108,2021-06-21,26.916666666666668,1370.4583333333333,0.0,4.486111111111111,11.172245700444904,73.5125
108,2021-06-22,298.4583333333333,7268.375,0.0,49.74305555555556,23.35777235091903,57.68
108,2021-06-23,386.625,9378.166666666666,0.0,64.4375,23.450765519202402,60.59749999999999
108,2021-06-24,372.4583333333333,9242.041666666666,0.0,62.076388888888886,22.924232861005038,69.29
108,2021-06-25,384.625,9624.875,0.0,64.10416666666666,22.731466209517876,75.53000000000002
108,2021-06-26,389.3333333333333,9911.208333333334,0.0,64.88888888888889,22.344982602468864,79.06250000000001
108,2021-06-27,305.0,8254.166666666666,0.0,50.83333333333333,21.018980312973245,82.7375
108,2021-06-28,287.2916666666667,7928.416666666667,0.0,47.88194444444444,20.612069629987772,83.1275
108,2021-06-29,348.9583333333333,9102.083333333334,0.0,58.15972222222222,21.808098725871673,81.21499999999999
108,2021-06-30,325.375,8269.916666666666,0.0,54.229166666666664,22.38041243865819,77.2775
108,2021-07-01,386.8333333333333,9746.666666666666,0.0,64.47222222222221,22.57630243958048,70.1525
108,2021-07-02,399.8333333333333,9733.541666666666,0.0,66.63888888888889,23.36647189343835,63.574999999999996
108,2021-07-03,397.7083333333333,9711.5,0.0,66.28472222222223,23.295037527101318,67.55000000000001
108,2021-07-04,397.7083333333333,9824.583333333334,0.0,66.28472222222223,23.02690600393005,67.7975
108,2021-07-05,398.3333333333333,9990.041666666666,0.0,66.38888888888889,22.681114387522015,73.5425
108,2021-07-06,399.8333333333333,10162.333333333334,0.0,66.63888888888889,22.380541979641595,79.63250000000001
108,2021-07-07,399.7916666666667,6070.152791666666,0.0,66.63194444444444,37.46443198284769,67.1825
108,2021-07-08,399.8333333333333,2968.9444583333334,0.0,66.63888888888889,76.605854696741,67.69250000000001
108,2021-07-09,399.7916666666667,2393.263875,0.0,66.63194444444444,95.02288016146522,66.7775
108,2021-07-10,386.125,1688.9444583333334,0.0,64.35416666666667,130.04617751022843,67.5725
108,2021-07-11,0.0,25.333333333333332,0.0,0.0,0.0,66.005
108,2021-07-12,267.9583333333333,1731.75,1232.2222083333334,44.65972222222222,88.01711098278875,68.08999999999999
108,2021-07-13,351.5416666666667,3633.5833333333335,1593.375,58.59027777777778,55.03344762210551,75.51499999999997
108,2021-07-14,389.0833333333333,3242.7083333333335,1736.6388749999999,64.84722222222223,68.25269086625977,73.93249999999999
108,2021-07-15,378.7083333333333,7821.513875,1690.2083333333333,63.11805555555555,27.54222865980802,76.3775
108,2021-07-16,343.7916666666667,8433.625,1368.8333333333333,57.29861111111111,23.188149784016034,71.13826086956522
108,2021-07-17,222.54166666666666,5113.111125,1207.2083333333333,37.09027777777778,24.757748259491535,63.050000000000004
